"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/16/11 09:02:21","429493.7517","11.4","212.44","4","59.96","-3"
"12/16/11 09:07:22","429493.753","27.1","213.31","77","60.0","-3"
"12/16/11 09:12:21","429493.7544","21.8","213.17","22","60.03","-3"
"12/16/11 09:17:21","429493.7558","12.8","213.08","9","60.03","-3"
"12/16/11 09:22:20","429493.7571","14.2","213.31","59","60.03","-2"
"12/16/11 09:27:22","429493.758","16.2","213.06","29","60.03","-2"
"12/16/11 09:32:22","429493.7587","0.0","213.04","17","60.03","-2"
"12/16/11 09:37:21","429493.7594","0.0","213.9","0","60.0","-2"
"12/16/11 09:42:21","429493.7599","12.2","213.06","14","60.0","-2"
"12/16/11 09:47:22","429493.7608","14.5","213.46","1","60.03","-2"
"12/16/11 09:52:21","429493.7617","12.0","212.41","42","60.03","-2"
"12/16/11 09:57:22","429493.7627","12.8","212.41","10","60.03","-2"
"12/16/11 10:02:22","429493.7638","21.2","213.21","251","60.0","-2"
"12/16/11 10:12:22","429493.7659","11.8","213.16","8","60.07","-2"
"12/16/11 10:17:21","429493.7669","15.7","212.91","8","60.03","-2"
"12/16/11 10:22:22","429493.7678","8.0","213.42","126","60.03","-2"
"12/16/11 10:27:21","429493.7689","16.5","213.26","62","60.03","-2"
"12/16/11 10:32:22","429493.7703","15.9","213.33","192","60.0","-2"
"12/16/11 10:37:20","429493.7719","12.3","212.81","251","60.0","-2"
"12/16/11 10:42:22","429493.7738","21.3","213.25","312","60.03","-2"
"12/16/11 10:47:22","429493.776","31.1","213.75","266","60.0","-1"
"12/16/11 10:52:21","429493.7787","44.8","213.89","275","60.07","-1"
"12/16/11 10:57:21","429493.7823","43.9","213.68","412","60.07","-1"
"12/16/11 11:02:22","429493.7865","39.0","214.43","292","60.0","-1"
"12/16/11 11:07:21","429493.7909","45.1","214.53","333","60.03","0"
"12/16/11 11:12:21","429493.7931","23.1","214.05","109","60.03","0"
"12/16/11 11:17:22","429493.7949","14.3","213.36","126","60.0","0"
"12/16/11 11:22:21","429493.7975","60.6","214.52","417","60.03","0"
"12/16/11 11:27:20","429493.8017","68.6","213.85","144","60.03","0"
"12/16/11 11:32:21","429493.8062","47.2","214.03","114","60.0","0"
"12/16/11 11:37:20","429493.8139","101.2","215.53","488","60.03","1"
"12/16/11 11:42:22","429493.8202","35.9","213.83","99","60.03","1"
"12/16/11 11:47:21","429493.8239","38.9","214.12","149","60.0","1"
"12/16/11 11:52:22","429493.8282","41.7","214.51","110","60.03","1"
"12/16/11 11:57:22","429493.8332","69.9","214.9","355","60.07","1"
"12/16/11 12:02:21","429493.8408","108.6","215.72","516","60.03","1"
"12/16/11 12:07:20","429493.8497","78.3","215.08","385","60.0","2"
"12/16/11 12:12:21","429493.861","149.6","216.73","695","60.07","3"
"12/16/11 12:17:22","429493.8706","84.7","215.25","418","60.03","3"
"12/16/11 12:22:21","429493.8785","74.5","214.44","368","60.07","3"
"12/16/11 12:27:20","429493.8845","93.8","215.21","455","60.03","3"
"12/16/11 12:32:22","429493.894","147.5","215.93","687","60.03","3"
"12/16/11 12:37:21","429493.9045","193.1","216.53","883","60.03","3"
"12/16/11 12:42:22","429493.9188","188.6","216.88","858","60.03","5"
"12/16/11 12:47:21","429493.9314","166.5","216.89","766","60.07","6"
"12/16/11 12:52:22","429493.9435","129.2","215.77","610","60.03","6"
"12/16/11 12:57:21","429493.9522","148.4","216.4","691","60.03","6"
"12/16/11 13:02:20","429493.9629","158.1","216.69","735","60.03","5"
"12/16/11 13:07:22","429493.9721","81.3","214.95","402","60.0","6"
"12/16/11 13:12:21","429493.9836","167.5","216.99","772","60.03","6"
"12/16/11 13:17:20","429493.9942","154.3","216.33","716","60.0","6"
"12/16/11 13:22:21","429494.001","65.2","214.29","330","60.0","6"
"12/16/11 13:32:22","429494.015","78.8","214.26","393","60.03","5"
"12/16/11 13:37:22","429494.0229","109.8","215.09","527","60.0","4"
"12/16/11 13:42:21","429494.0337","127.0","215.09","601","60.03","5"
"12/16/11 13:47:21","429494.0454","141.9","214.78","668","60.03","5"
"12/16/11 13:52:20","429494.0552","91.5","214.53","447","60.07","5"
"12/16/11 13:57:22","429494.0628","99.7","215.19","479","60.03","4"
"12/16/11 14:02:20","429494.0718","127.3","215.03","600","60.0","4"
"12/16/11 14:07:22","429494.08","102.6","214.55","491","60.03","3"
"12/16/11 14:12:21","429494.0882","134.3","215.26","631","60.0","3"
"12/16/11 14:17:20","429494.0985","130.7","214.62","617","60.03","3"
"12/16/11 14:22:22","429494.108","107.7","215.13","520","60.03","3"
"12/16/11 14:27:21","429494.1159","105.3","215.01","506","60.0","3"
"12/16/11 14:32:21","429494.1244","115.7","214.69","552","60.03","3"
"12/16/11 14:37:21","429494.1309","106.4","215.02","510","60.03","2"
"12/16/11 14:42:20","429494.1382","85.7","214.83","422","60.03","2"
"12/16/11 14:47:22","429494.1442","69.6","214.4","351","60.03","2"
"12/16/11 14:52:21","429494.1493","61.6","214.04","321","60.03","1"
"12/16/11 14:57:22","429494.1533","51.0","214.42","228","60.03","1"
"12/16/11 15:02:21","429494.1564","29.5","214.47","105","60.03","1"
"12/16/11 15:07:22","429494.1585","25.5","214.62","115","60.0","0"
"12/16/11 15:12:21","429494.1616","47.3","214.46","125","60.0","0"
"12/16/11 15:17:21","429494.1649","47.8","214.06","294","60.03","0"
"12/16/11 15:22:20","429494.1682","50.1","214.1","155","60.0","0"
"12/16/11 15:27:21","429494.1711","29.6","213.41","194","60.0","-1"
"12/16/11 15:32:22","429494.1739","30.4","213.36","93","60.0","-1"
"12/16/11 15:37:20","429494.1762","14.1","213.38","149","60.07","-1"
"12/16/11 15:42:22","429494.1779","14.2","212.52","239","60.0","-1"
"12/16/11 15:47:21","429494.1788","0.0","212.36","0","60.0","-1"
"12/17/11 07:52:25","429494.1808","45.5","212.38","144","60.03","-9"
"12/17/11 07:57:22","429494.1845","42.8","213.17","101","60.0","-8"
"12/17/11 08:02:21","429494.1894","68.7","213.63","350","60.03","-8"
"12/17/11 08:07:21","429494.1951","77.1","213.93","384","60.0","-6"
"12/17/11 08:12:22","429494.1998","37.3","212.99","100","60.03","-5"
"12/17/11 08:17:21","429494.2009","0.0","212.63","0","60.03","-5"
"12/17/11 08:22:22","429494.2014","0.0","212.18","0","60.0","-5"
"12/17/11 08:27:21","429494.2019","3.8","212.45","158","60.03","-5"
"12/17/11 08:32:22","429494.2025","5.3","211.89","108","60.0","-5"
"12/17/11 08:37:21","429494.2032","14.6","213.27","12","60.03","-5"
"12/17/11 08:42:22","429494.204","14.3","213.66","2","60.03","-5"
"12/17/11 08:47:23","429494.2048","10.6","213.73","14","60.03","-5"
"12/17/11 08:57:21","429494.2064","10.6","213.18","107","60.03","-5"
"12/17/11 09:02:22","429494.2074","16.7","213.62","34","60.0","-5"
"12/17/11 09:07:21","429494.2085","24.0","214.0","171","60.03","-5"
"12/17/11 09:12:21","429494.2099","28.9","214.32","151","60.03","-5"
"12/17/11 09:17:22","429494.2116","25.1","213.57","52","60.03","-5"
"12/17/11 09:22:22","429494.2138","41.0","214.02","81","60.03","-5"
"12/17/11 09:27:23","429494.218","76.0","213.2","381","60.03","-5"
"12/17/11 09:32:21","429494.2238","81.3","214.85","403","60.03","-4"
"12/17/11 09:37:22","429494.2338","172.0","216.6","786","60.0","-3"
"12/17/11 09:42:21","429494.2455","122.0","216.19","579","60.03","-2"
"12/17/11 09:47:22","429494.2548","102.6","215.38","496","60.03","-2"
"12/17/11 09:52:21","429494.2598","46.2","214.23","251","60.03","-2"
"12/17/11 09:57:22","429494.2624","30.7","213.32","84","60.03","-2"
"12/17/11 10:02:21","429494.2644","21.7","214.09","269","60.0","-3"
"12/17/11 10:07:21","429494.2662","13.7","213.09","17","60.07","-3"
"12/17/11 10:12:22","429494.268","22.9","212.96","33","60.03","-3"
"12/17/11 10:17:21","429494.2697","22.6","212.84","20","60.03","-3"
"12/17/11 10:22:23","429494.2714","18.9","213.56","237","60.03","-3"
"12/17/11 10:27:23","429494.273","18.4","213.14","260","60.03","-3"
"12/17/11 10:32:21","429494.2747","14.0","213.28","66","60.03","-3"
"12/17/11 10:37:21","429494.2763","22.1","212.64","188","60.0","-3"
"12/17/11 10:42:22","429494.2781","31.2","213.08","261","60.03","-3"
"12/17/11 10:47:22","429494.2797","20.3","213.29","255","60.03","-3"
"12/17/11 10:52:21","429494.2809","15.2","212.59","113","60.03","-3"
"12/17/11 10:57:22","429494.2821","12.4","212.64","3","60.07","-3"
"12/17/11 11:02:22","429494.2834","12.4","212.53","5","60.07","-3"
"12/17/11 11:07:21","429494.285","29.9","212.94","158","60.03","-3"
"12/17/11 11:12:21","429494.2868","34.0","212.36","58","60.0","-3"
"12/17/11 11:17:21","429494.2886","26.0","212.96","50","60.0","-3"
"12/17/11 11:22:22","429494.2906","21.1","213.92","296","60.07","-2"
"12/17/11 11:27:21","429494.2929","32.1","213.29","232","60.0","-2"
"12/17/11 11:32:23","429494.295","14.9","213.52","301","60.03","-2"
"12/17/11 11:37:22","429494.2969","33.3","213.89","134","60.03","-2"
"12/17/11 11:42:22","429494.2984","15.5","213.37","76","60.07","-2"
"12/17/11 11:47:21","429494.2994","10.9","213.07","21","60.03","-2"
"12/17/11 11:52:22","429494.3007","15.6","213.54","10","60.0","-2"
"12/17/11 11:57:21","429494.302","20.1","213.4","54","60.0","-2"
"12/17/11 12:02:22","429494.3034","21.8","211.95","262","60.03","-2"
"12/17/11 12:07:21","429494.3046","22.5","211.54","151","60.0","-2"
"12/17/11 12:12:22","429494.3056","12.0","213.25","60","60.03","-2"
"12/17/11 12:17:21","429494.3066","11.9","212.79","171","60.03","-2"
"12/17/11 12:22:21","429494.3076","14.3","213.13","29","60.03","-2"
"12/17/11 12:27:22","429494.3088","16.7","213.08","238","60.0","-2"
"12/17/11 12:32:22","429494.3103","27.6","213.34","64","60.07","-2"
"12/17/11 12:37:21","429494.3118","14.1","213.19","188","60.03","-1"
"12/17/11 12:42:22","429494.3132","13.7","212.79","33","60.03","-1"
"12/17/11 12:47:21","429494.3147","11.5","212.3","198","60.03","-1"
"12/17/11 12:52:23","429494.3166","28.9","211.39","84","60.07","-1"
"12/17/11 12:57:22","429494.3188","21.6","213.23","255","60.0","-1"
"12/17/11 13:02:21","429494.321","36.0","213.94","67","60.03","-1"
"12/17/11 13:07:22","429494.3236","28.3","212.97","144","60.03","-1"
"12/17/11 13:12:21","429494.326","19.9","213.17","303","60.03","0"
"12/17/11 13:17:22","429494.3276","19.6","213.76","51","60.0","0"
"12/17/11 13:22:21","429494.329","14.0","213.66","3","60.03","0"
"12/17/11 13:27:22","429494.33","22.4","213.83","169","60.03","0"
"12/17/11 13:32:22","429494.3312","16.7","213.72","17","60.07","0"
"12/17/11 13:37:22","429494.3322","15.0","212.67","3","60.03","0"
"12/17/11 13:42:22","429494.3335","11.4","212.9","29","60.07","0"
"12/17/11 13:47:23","429494.3344","4.3","213.26","265","60.0","0"
"12/17/11 13:52:22","429494.3354","14.4","213.46","4","60.07","0"
"12/17/11 13:57:22","429494.336","0.0","213.01","0","60.03","0"
"12/17/11 14:02:21","429494.3365","14.5","213.12","130","60.03","0"
"12/17/11 14:07:22","429494.3372","11.5","212.17","44","60.03","0"
"12/17/11 14:12:22","429494.338","10.3","212.76","75","60.07","0"
"12/17/11 14:17:21","429494.3385","14.5","212.87","1","60.03","0"
"12/17/11 14:22:22","429494.3389","0.0","212.37","0","60.03","-1"
"12/17/11 14:27:22","429494.3389","0.0","212.32","0","60.03","-1"
"12/18/11 08:32:23","429494.3389","0.0","212.24","0","60.0","-1"
"12/18/11 08:57:23","429494.3416","10.9","212.68","5","60.03","1"
"12/18/11 09:02:23","429494.3429","19.9","212.2","24","60.03","1"
"12/18/11 09:07:23","429494.3444","13.4","212.71","26","60.03","1"
"12/18/11 09:12:23","429494.3457","13.0","212.75","11","60.03","1"
"12/18/11 09:17:22","429494.3469","13.9","212.97","4","60.03","1"
"12/18/11 09:22:23","429494.3481","15.8","212.54","109","60.07","1"
"12/18/11 09:27:22","429494.3493","16.0","212.68","7","60.03","2"
"12/18/11 09:32:23","429494.3506","17.2","213.26","9","60.07","2"
"12/18/11 09:37:22","429494.3519","16.2","212.87","48","60.03","2"
"12/18/11 09:42:22","429494.3536","22.1","211.86","28","60.03","2"
"12/18/11 09:47:23","429494.3554","24.3","213.25","53","60.07","2"
"12/18/11 09:52:21","429494.3573","32.5","212.8","61","60.03","2"
"12/18/11 09:57:22","429494.3592","16.8","213.31","26","60.03","2"
"12/18/11 10:02:23","429494.3612","13.8","213.06","138","60.03","3"
"12/18/11 10:07:22","429494.3631","36.1","212.43","59","60.03","3"
"12/18/11 10:12:23","429494.3651","33.3","212.45","115","60.0","3"
"12/18/11 10:17:21","429494.3672","31.3","212.61","69","60.03","3"
"12/18/11 10:22:22","429494.3694","30.7","212.82","78","60.03","3"
"12/18/11 10:27:21","429494.3714","26.8","212.61","217","60.07","3"
"12/18/11 10:32:22","429494.3732","21.5","212.54","249","60.03","3"
"12/18/11 10:37:23","429494.3751","26.4","210.95","266","60.0","4"
"12/18/11 10:42:22","429494.3775","25.9","212.77","105","60.03","4"
"12/18/11 10:47:23","429494.3796","14.3","212.96","26","60.03","4"
"12/18/11 10:52:21","429494.3813","28.6","212.68","55","60.03","4"
"12/18/11 10:57:22","429494.3834","26.1","212.69","93","60.0","4"
"12/18/11 11:02:23","429494.3859","32.3","212.17","83","60.0","4"
"12/18/11 11:07:22","429494.3888","29.1","211.84","77","60.03","5"
"12/18/11 11:12:22","429494.391","35.5","211.59","186","60.03","5"
"12/18/11 11:17:22","429494.3933","26.7","212.34","156","60.03","5"
"12/18/11 11:22:23","429494.3956","23.6","212.73","265","60.0","5"
"12/18/11 11:27:22","429494.3982","45.7","212.71","340","60.03","6"
"12/18/11 11:32:23","429494.4013","45.6","213.24","104","60.0","6"
"12/18/11 11:37:21","429494.4043","39.3","213.03","256","60.03","6"
"12/18/11 11:42:22","429494.4067","30.8","211.93","148","60.03","6"
"12/18/11 11:47:23","429494.4091","37.4","212.67","270","60.03","6"
"12/18/11 11:52:22","429494.4114","32.8","212.27","163","60.03","6"
"12/18/11 11:57:23","429494.4135","19.7","211.83","79","60.07","6"
"12/18/11 12:02:22","429494.415","13.6","212.17","36","60.0","6"
"12/18/11 12:07:22","429494.4161","15.6","211.19","185","60.03","6"
"12/18/11 12:12:23","429494.4175","32.2","211.17","78","60.03","6"
"12/18/11 12:17:22","429494.4196","38.3","212.81","267","60.0","6"
"12/18/11 12:22:22","429494.4226","28.8","212.57","251","60.0","6"
"12/18/11 12:27:22","429494.4253","36.3","212.8","123","60.0","6"
"12/18/11 12:32:23","429494.4279","32.8","212.83","260","60.0","6"
"12/18/11 12:37:21","429494.4307","30.3","212.54","181","60.07","6"
"12/18/11 12:42:23","429494.4334","37.8","212.36","294","60.03","6"
"12/18/11 12:47:22","429494.4362","44.1","212.68","336","60.0","6"
"12/18/11 12:52:21","429494.4393","42.5","213.2","321","60.03","6"
"12/18/11 12:57:22","429494.442","32.6","213.8","76","60.07","6"
"12/18/11 13:02:23","429494.4447","38.8","213.41","298","60.0","6"
"12/18/11 13:07:24","429494.4476","37.1","213.79","306","60.03","6"
"12/18/11 13:12:23","429494.4514","40.3","213.4","276","60.03","6"
"12/18/11 13:17:21","429494.4563","71.7","212.9","362","60.03","7"
"12/18/11 13:22:22","429494.4639","112.2","215.35","539","60.03","8"
"12/18/11 13:27:23","429494.4731","125.2","216.08","587","60.0","9"
"12/18/11 13:32:22","429494.482","117.4","215.63","556","60.0","9"
"12/18/11 13:37:22","429494.4901","86.4","214.34","423","60.03","9"
"12/18/11 13:42:23","429494.4981","65.2","213.79","335","60.03","9"
"12/18/11 13:47:23","429494.5036","70.6","213.66","357","60.0","9"
"12/18/11 13:52:22","429494.508","29.1","213.29","72","60.03","9"
"12/18/11 13:57:23","429494.5098","13.4","211.83","4","60.03","9"
"12/18/11 14:02:22","429494.5111","20.0","212.14","241","60.03","9"
"12/18/11 14:07:23","429494.5123","24.3","212.07","271","60.03","8"
"12/18/11 14:12:22","429494.5134","14.6","211.49","21","60.0","8"
"12/18/11 14:17:23","429494.5144","0.0","212.22","98","60.03","7"
"12/18/11 14:22:22","429494.5152","13.1","212.62","18","60.0","7"
"12/18/11 14:27:23","429494.5159","0.0","211.09","0","60.03","7"
"12/18/11 14:32:22","429494.5166","0.0","212.18","0","60.03","6"
"12/18/11 14:37:23","429494.5171","12.5","212.56","129","60.07","6"
"12/18/11 14:42:22","429494.5177","11.1","212.39","7","60.0","6"
"12/18/11 14:47:22","429494.518","0.0","212.0","0","60.07","6"
"12/18/11 15:42:27","429494.5184","14.6","212.12","24","60.0","5"
"12/19/11 10:57:24","429494.5192","10.9","214.1","19","60.07","2"
"12/19/11 11:02:24","429494.5195","0.0","213.29","0","60.03","2"
"12/19/11 11:07:23","429494.5197","0.0","213.23","0","60.03","2"
"12/19/11 11:12:23","429494.5197","0.0","212.61","0","60.03","1"
"12/19/11 11:37:22","429494.5206","14.2","212.99","16","60.03","2"
"12/19/11 11:42:23","429494.521","0.0","213.73","0","60.03","2"
"12/19/11 11:47:22","429494.5214","0.0","213.5","0","60.03","2"
"12/19/11 11:52:22","429494.5217","0.0","213.29","0","60.03","3"
"12/19/11 11:57:23","429494.5221","14.8","212.75","0","60.0","3"
"12/19/11 12:02:22","429494.5224","0.0","212.66","0","60.0","3"
"12/19/11 12:07:22","429494.5228","13.6","212.2","10","60.03","3"
"12/19/11 12:12:23","429494.5231","0.0","212.75","0","60.0","3"
"12/19/11 12:37:22","429494.524","0.0","212.54","0","60.03","2"
"12/19/11 12:42:23","429494.5244","0.0","212.57","0","60.03","2"
"12/19/11 12:47:23","429494.5247","0.0","212.6","202","60.03","2"
"12/19/11 12:52:24","429494.5251","0.0","212.18","0","60.03","2"
"12/19/11 12:57:22","429494.5257","8.9","213.05","0","60.07","2"
"12/19/11 13:02:23","429494.5264","12.3","213.13","0","60.03","3"
"12/19/11 13:07:22","429494.527","14.0","213.05","2","60.0","3"
"12/19/11 13:12:22","429494.5276","8.8","213.41","0","60.03","3"
"12/19/11 13:17:24","429494.5282","11.7","213.55","113","60.03","3"
"12/19/11 13:22:23","429494.5288","0.0","213.67","0","60.0","3"
"12/19/11 13:27:23","429494.5293","13.2","212.75","1","60.03","3"
"12/19/11 13:42:22","429494.5302","14.3","213.47","26","60.03","2"
"12/19/11 13:47:24","429494.5303","0.0","212.77","6","60.03","2"
"12/19/11 14:12:24","429494.5313","14.4","213.99","207","60.07","2"
"12/19/11 14:17:23","429494.5317","12.3","213.8","14","60.03","2"
"12/19/11 14:22:24","429494.5321","13.7","212.8","77","60.0","2"
"12/19/11 14:32:22","429494.5324","0.0","213.26","0","60.03","1"
"12/19/11 14:37:23","429494.5325","0.0","213.15","0","60.03","1"
"12/19/11 14:42:22","429494.5328","0.0","213.61","98","60.03","2"
"12/20/11 15:09:25","429495.5684","32.7","213.45","306","60.03","6"
"12/20/11 15:14:20","429495.5707","44.2","213.23","263","60.0","6"
"12/20/11 15:19:18","429495.5735","15.5","213.46","302","60.03","6"
"12/20/11 15:24:18","429495.5762","42.4","213.35","98","60.03","6"
"12/20/11 15:29:19","429495.5793","31.0","213.76","161","60.03","6"
"12/20/11 15:34:18","429495.5818","35.3","213.53","83","60.03","6"
"12/20/11 15:39:18","429495.5841","28.8","212.45","24","60.03","6"
"12/20/11 15:44:19","429495.5858","22.9","212.22","61","60.03","6"
"12/20/11 15:49:19","429495.5869","6.3","213.29","240","60.03","6"
"12/21/11 07:54:24","429495.5879","11.8","212.9","66","60.03","1"
"12/21/11 08:44:22","429495.5879","0.0","212.23","0","60.03","1"
"12/21/11 09:09:18","429495.589","0.0","213.41","0","60.0","3"
"12/21/11 09:14:19","429495.5895","14.7","214.36","2","60.03","3"
"12/21/11 09:19:20","429495.5902","13.1","214.01","76","60.03","3"
"12/21/11 09:24:19","429495.5909","13.8","213.19","1","60.0","3"
"12/21/11 09:29:18","429495.5915","0.0","213.67","0","60.03","3"
"12/21/11 09:34:19","429495.592","10.7","212.15","1","60.03","4"
"12/21/11 09:39:18","429495.5925","15.0","212.75","1","60.0","4"
"12/21/11 09:44:20","429495.593","12.2","213.22","99","60.03","4"
"12/21/11 09:49:19","429495.5937","15.0","214.0","0","60.03","4"
"12/21/11 09:54:18","429495.5943","0.0","213.33","189","60.03","4"
"12/21/11 09:59:19","429495.5949","0.0","213.35","0","60.0","4"
"12/21/11 10:04:20","429495.5954","0.0","212.94","0","60.03","4"
"12/21/11 10:09:19","429495.596","8.2","213.01","0","60.03","4"
"12/21/11 10:14:18","429495.5966","11.5","213.26","4","60.03","4"
"12/21/11 10:19:20","429495.5973","0.0","213.26","87","60.0","4"
"12/21/11 10:24:19","429495.5979","8.3","213.14","0","60.03","4"
"12/21/11 10:29:19","429495.5987","15.7","212.62","131","60.03","4"
"12/21/11 10:34:18","429495.5994","15.5","213.22","34","60.0","4"
"12/21/11 10:39:18","429495.6002","11.8","213.26","10","60.0","4"
"12/21/11 10:44:20","429495.6009","0.0","213.47","0","60.03","5"
"12/21/11 10:49:19","429495.6017","10.5","213.33","1","60.03","5"
"12/21/11 10:54:20","429495.6026","12.0","213.68","47","60.03","5"
"12/21/11 10:59:19","429495.6034","7.8","214.45","0","60.03","5"
"12/21/11 11:04:18","429495.604","0.0","213.94","0","60.0","5"
"12/21/11 11:09:19","429495.6047","6.8","214.03","133","60.03","5"
"12/21/11 11:14:18","429495.6053","12.2","214.45","71","60.03","5"
"12/21/11 11:19:20","429495.6062","11.6","214.71","83","60.03","5"
"12/21/11 11:24:20","429495.6071","13.5","214.44","18","60.03","5"
"12/21/11 11:29:19","429495.608","14.1","214.43","129","60.03","5"
"12/21/11 11:34:20","429495.6091","16.9","213.72","64","60.0","5"
"12/21/11 11:39:19","429495.6105","14.4","213.38","7","60.0","5"
"12/21/11 11:44:18","429495.6115","7.8","213.97","59","60.03","5"
"12/21/11 11:49:19","429495.6124","9.8","213.84","19","60.03","5"
"12/21/11 11:54:18","429495.6132","13.1","214.17","1","60.03","5"
"12/21/11 11:59:19","429495.6141","10.6","214.47","11","60.03","5"
"12/21/11 12:04:19","429495.6148","5.0","213.79","146","60.0","5"
"12/21/11 12:09:18","429495.6155","12.4","214.18","14","60.03","5"
"12/21/11 12:14:19","429495.616","0.0","214.22","0","60.0","5"
"12/21/11 12:19:18","429495.6165","0.0","214.28","0","60.03","5"
"12/21/11 12:24:19","429495.617","0.0","214.2","0","60.03","5"
"12/21/11 12:29:21","429495.6175","12.1","214.09","2","60.03","5"
"12/21/11 12:34:18","429495.6181","14.3","213.48","2","60.0","5"
"12/21/11 12:39:18","429495.6188","4.8","214.2","0","60.03","5"
"12/21/11 12:44:19","429495.6194","15.5","213.57","13","60.03","5"
"12/21/11 12:49:19","429495.62","7.4","213.63","0","60.03","5"
"12/21/11 12:54:19","429495.6207","11.6","213.92","103","60.03","5"
"12/21/11 12:59:19","429495.6213","12.8","214.35","3","60.03","5"
"12/21/11 13:04:18","429495.6219","13.7","213.95","98","60.03","5"
"12/21/11 13:09:21","429495.6225","10.0","213.36","0","60.0","5"
"12/21/11 13:14:20","429495.6229","0.0","213.18","0","60.03","5"
"12/21/11 13:19:19","429495.6233","12.3","213.65","0","60.0","5"
"12/21/11 13:24:18","429495.6237","0.0","214.67","0","60.03","5"
"12/21/11 13:29:20","429495.6241","14.6","214.47","100","60.03","5"
"12/21/11 13:34:20","429495.6245","0.0","215.16","0","60.07","5"
"12/21/11 13:39:19","429495.6248","6.2","214.03","206","60.03","5"
"12/21/11 13:44:18","429495.6252","0.0","214.13","0","60.03","5"
"12/22/11 15:04:38","429495.6597","0.0","212.88","0","60.03","-1"
"12/23/11 09:24:40","429495.6613","13.6","212.16","15","60.0","-2"
"12/23/11 09:29:38","429495.662","14.4","212.61","13","60.03","-2"
"12/23/11 09:34:39","429495.6628","14.9","212.28","77","60.0","-1"
"12/23/11 09:39:38","429495.6635","10.9","212.59","1","60.03","-1"
"12/23/11 09:44:38","429495.6645","21.2","211.98","231","60.03","-1"
"12/23/11 09:49:39","429495.6655","15.8","212.76","2","60.03","-1"
"12/23/11 09:54:38","429495.6664","14.6","212.82","66","60.03","-1"
"12/23/11 09:59:39","429495.6672","15.9","212.53","4","60.0","-1"
"12/23/11 10:04:38","429495.668","15.4","212.04","13","60.0","-1"
"12/23/11 10:09:38","429495.6688","14.0","212.54","12","60.0","-1"
"12/23/11 10:14:39","429495.6695","6.1","212.38","161","60.0","-1"
"12/23/11 10:19:38","429495.6703","0.0","212.35","204","60.0","-1"
"12/23/11 10:24:39","429495.6709","11.9","213.53","17","60.0","-1"
"12/23/11 10:29:38","429495.6717","13.3","212.78","6","60.0","-1"
"12/23/11 10:34:38","429495.6728","6.5","213.42","267","60.03","-1"
"12/23/11 10:39:39","429495.6738","16.0","213.17","0","60.03","-1"
"12/23/11 10:44:39","429495.6748","8.5","213.16","283","60.03","-1"
"12/23/11 10:49:38","429495.6758","15.3","213.88","8","60.07","0"
"12/23/11 10:54:38","429495.6768","13.9","213.74","11","60.03","0"
"12/23/11 10:59:38","429495.6778","16.4","213.64","4","60.03","0"
"12/23/11 11:04:38","429495.6788","21.3","214.38","108","60.0","0"
"12/23/11 11:09:38","429495.68","20.9","213.5","240","60.0","0"
"12/23/11 11:14:39","429495.6812","23.0","213.72","91","60.03","0"
"12/23/11 11:19:39","429495.6827","28.0","213.72","110","60.03","0"
"12/23/11 11:24:39","429495.6844","15.1","213.72","173","60.03","0"
"12/23/11 11:29:39","429495.6858","11.9","214.19","31","60.03","0"
"12/23/11 11:34:38","429495.6869","13.6","214.1","1","60.03","0"
"12/23/11 11:39:38","429495.6879","10.3","213.7","2","60.03","0"
"12/23/11 11:44:39","429495.689","25.2","213.77","112","60.03","0"
"12/23/11 11:49:39","429495.6903","13.4","213.59","214","60.07","0"
"12/23/11 11:54:38","429495.6917","25.9","213.75","90","60.03","0"
"12/23/11 11:59:39","429495.6933","13.2","214.03","81","60.07","0"
"12/23/11 12:04:39","429495.6948","13.5","213.86","7","60.0","0"
"12/23/11 12:09:38","429495.696","15.3","213.74","10","60.03","0"
"12/23/11 12:14:39","429495.6972","12.0","213.4","19","60.03","0"
"12/23/11 12:19:38","429495.6983","14.0","214.06","41","60.07","0"
"12/23/11 12:24:39","429495.6994","11.4","213.88","144","60.03","0"
"12/23/11 12:29:38","429495.7006","13.7","213.45","203","60.03","0"
"12/23/11 12:34:39","429495.7018","16.2","214.15","10","60.03","0"
"12/23/11 12:39:38","429495.703","12.8","213.88","108","60.0","0"
"12/23/11 12:44:39","429495.7043","18.7","214.36","216","60.03","0"
"12/23/11 12:49:38","429495.7054","12.9","213.54","89","60.0","0"
"12/23/11 12:54:38","429495.7067","11.2","214.9","9","60.03","0"
"12/23/11 12:59:39","429495.7078","18.6","214.01","202","60.0","0"
"12/23/11 13:04:38","429495.7091","12.1","214.56","146","60.03","0"
"12/23/11 13:09:38","429495.7105","24.0","213.14","157","60.03","0"
"12/23/11 13:14:39","429495.7117","12.2","213.02","7","60.07","0"
"12/23/11 13:24:39","429495.7134","0.0","213.45","110","60.03","0"
"12/23/11 13:29:38","429495.7142","16.2","213.63","15","60.03","0"
"12/23/11 13:34:39","429495.7153","14.2","214.09","7","60.03","0"
"12/23/11 13:39:38","429495.7162","6.5","213.92","226","60.0","0"
"12/23/11 13:44:39","429495.717","13.5","212.79","82","60.0","0"
"12/23/11 13:49:38","429495.7176","13.5","213.58","6","60.07","0"
"12/23/11 13:54:38","429495.7184","14.4","213.38","61","60.03","0"
"12/23/11 13:59:38","429495.7191","15.8","213.83","0","60.03","0"
"12/23/11 14:04:39","429495.7197","0.0","212.82","238","60.03","0"
"12/23/11 14:09:39","429495.7203","0.0","212.68","0","60.0","0"
"12/23/11 14:14:38","429495.721","11.6","212.25","76","60.0","0"
"12/23/11 14:19:39","429495.7216","0.0","212.99","0","60.03","0"
"12/23/11 14:24:38","429495.7222","0.0","213.1","0","60.03","0"
"12/23/11 14:29:38","429495.7226","0.0","213.27","0","60.03","0"
"12/23/11 14:34:39","429495.723","6.5","212.82","0","60.03","0"
"12/23/11 14:39:38","429495.7234","0.0","213.04","0","60.03","0"
"12/23/11 14:44:39","429495.7238","6.5","213.17","238","60.03","0"
"12/23/11 14:49:38","429495.7242","14.4","213.34","0","60.03","0"
"12/23/11 14:54:38","429495.7246","0.0","214.14","16","60.03","0"
"12/23/11 14:59:39","429495.7249","0.0","213.28","0","60.07","0"
"12/24/11 09:24:39","429495.7249","0.0","212.07","0","60.03","-1"
"12/24/11 09:29:39","429495.7253","9.5","212.64","0","60.03","-1"
"12/24/11 09:34:39","429495.7258","9.2","212.61","206","60.03","-1"
"12/24/11 09:39:39","429495.7264","13.2","213.01","14","60.03","-1"
"12/24/11 09:44:38","429495.7272","11.3","212.21","5","60.03","-1"
"12/24/11 09:49:39","429495.7278","2.5","211.46","0","60.03","0"
"12/24/11 09:54:39","429495.7282","4.6","212.57","155","60.0","0"
"12/24/11 09:59:39","429495.7287","10.5","212.61","42","60.03","0"
"12/24/11 10:04:40","429495.7293","15.5","212.31","10","60.03","0"
"12/24/11 10:09:38","429495.7302","13.3","212.29","22","60.0","0"
"12/24/11 10:14:39","429495.7314","14.3","212.15","12","60.03","0"
"12/24/11 10:19:40","429495.7322","16.2","212.18","170","60.03","0"
"12/24/11 10:24:38","429495.7331","13.0","212.59","4","60.0","0"
"12/24/11 10:29:39","429495.7341","15.7","212.19","3","60.03","1"
"12/24/11 10:34:40","429495.7353","16.2","213.0","50","60.03","1"
"12/24/11 10:39:39","429495.7367","14.4","213.33","20","60.03","1"
"12/24/11 10:44:38","429495.7381","13.6","212.81","29","60.03","1"
"12/24/11 10:49:40","429495.7394","18.0","213.15","215","60.0","1"
"12/24/11 10:54:39","429495.741","28.9","213.38","244","60.03","2"
"12/24/11 10:59:40","429495.7427","23.6","213.3","15","60.07","2"
"12/24/11 11:04:38","429495.7448","41.2","214.22","279","60.0","2"
"12/24/11 11:09:38","429495.7476","28.3","214.33","94","60.0","2"
"12/24/11 11:14:38","429495.7496","21.7","214.16","146","60.03","3"
"12/24/11 11:19:39","429495.7513","22.4","213.14","126","60.03","3"
"12/24/11 11:24:40","429495.7532","18.8","213.6","29","60.03","3"
"12/24/11 11:29:38","429495.7554","34.5","213.48","227","60.07","3"
"12/24/11 11:34:40","429495.7585","55.7","213.9","371","60.0","3"
"12/24/11 11:39:39","429495.7621","50.6","213.66","395","60.03","4"
"12/24/11 11:44:38","429495.7652","36.0","213.6","176","60.03","4"
"12/24/11 11:49:39","429495.7679","29.2","213.18","92","60.0","4"
"12/24/11 11:54:39","429495.7703","33.9","213.05","184","60.03","4"
"12/24/11 11:59:39","429495.7728","40.4","213.88","312","60.03","5"
"12/24/11 12:04:40","429495.7756","42.9","213.66","206","60.03","5"
"12/24/11 12:09:39","429495.7785","47.6","214.45","227","60.03","5"
"12/24/11 12:14:39","429495.7817","35.4","213.69","111","60.03","5"
"12/24/11 12:19:40","429495.7846","42.7","213.37","159","60.03","5"
"12/24/11 12:24:39","429495.7876","32.2","213.75","236","60.03","5"
"12/24/11 12:29:39","429495.7905","31.3","213.76","200","60.03","5"
"12/24/11 12:34:39","429495.7933","45.6","214.37","179","60.03","5"
"12/24/11 12:39:38","429495.7969","52.1","214.52","206","60.07","5"
"12/24/11 12:44:39","429495.8007","57.0","214.17","193","60.03","6"
"12/24/11 12:49:39","429495.806","75.4","214.72","375","60.03","6"
"12/24/11 12:54:38","429495.8122","84.8","215.5","417","60.03","6"
"12/24/11 12:59:39","429495.8178","62.8","215.26","322","60.03","6"
"12/24/11 13:04:39","429495.8239","90.8","214.92","439","60.03","7"
"12/24/11 13:09:39","429495.8293","66.6","214.66","335","60.03","7"
"12/24/11 13:14:38","429495.835","63.4","212.86","210","60.03","7"
"12/24/11 13:19:40","429495.8392","54.6","213.62","85","60.03","7"
"12/24/11 13:24:39","429495.8444","69.1","214.79","350","60.03","7"
"12/24/11 13:29:40","429495.8527","169.4","216.22","779","60.0","8"
"12/24/11 13:34:38","429495.8636","131.7","215.98","619","60.03","9"
"12/24/11 13:39:39","429495.873","88.0","215.11","431","60.03","9"
"12/24/11 13:44:39","429495.8779","75.6","214.76","374","60.03","9"
"12/24/11 13:49:39","429495.8844","86.1","215.13","423","60.03","10"
"12/24/11 13:54:39","429495.8901","55.0","214.85","126","60.03","10"
"12/24/11 13:59:40","429495.8929","39.7","213.88","199","60.03","9"
"12/24/11 14:04:39","429495.897","84.6","215.62","417","60.03","9"
"12/24/11 14:09:40","429495.9058","132.5","216.84","619","60.0","9"
"12/24/11 14:14:39","429495.9161","128.9","216.16","608","60.0","10"
"12/24/11 14:19:39","429495.9258","122.8","216.36","581","60.0","10"
"12/24/11 14:24:38","429495.9351","117.0","216.0","551","60.0","11"
"12/24/11 14:29:39","429495.944","111.8","215.43","529","60.0","10"
"12/24/11 14:34:38","429495.9525","106.0","215.39","506","60.0","10"
"12/24/11 14:39:40","429495.9605","98.0","215.46","472","60.03","10"
"12/24/11 14:44:38","429495.9674","80.3","214.81","395","60.03","10"
"12/24/11 14:49:40","429495.973","66.2","215.14","339","60.0","10"
"12/24/11 14:54:39","429495.9774","45.0","214.84","254","60.03","9"
"12/24/11 14:59:38","429495.9811","45.2","214.6","362","60.03","9"
"12/24/11 15:04:39","429495.9839","37.7","215.2","261","60.0","9"
"12/24/11 15:09:40","429495.986","13.1","214.5","30","60.0","8"
"12/24/11 15:14:39","429495.9882","39.8","214.45","256","60.0","7"
"12/24/11 15:19:38","429495.9908","38.7","214.66","278","60.03","7"
"12/24/11 15:24:40","429495.9934","29.0","214.46","200","60.0","6"
"12/24/11 15:29:40","429495.9958","34.1","213.92","231","60.03","6"
"12/24/11 15:34:38","429495.9978","20.0","214.1","23","60.0","6"
"12/24/11 15:39:40","429495.9995","16.5","213.26","71","60.03","6"
"12/24/11 15:44:40","429496.0008","13.3","213.54","8","60.03","6"
"12/24/11 15:49:39","429496.0015","6.0","214.16","207","60.0","6"
"12/25/11 11:44:40","429496.0008","0.0","213.65","0","60.03","3"
"12/25/11 12:39:40","429496.0008","0.0","213.88","0","60.03","3"
"12/25/11 12:49:39","429496.0008","0.0","213.79","0","60.03","3"
"12/26/11 08:19:40","429496.0017","10.7","212.99","12","60.03","4"
"12/26/11 08:24:39","429496.0028","34.5","213.27","163","60.03","4"
"12/26/11 08:29:40","429496.006","16.0","213.28","157","60.03","4"
"12/26/11 08:34:40","429496.0069","12.1","212.24","20","60.03","4"
"12/26/11 08:39:40","429496.0077","8.2","212.61","0","60.03","5"
"12/26/11 08:44:40","429496.0086","13.3","212.64","13","60.03","5"
"12/26/11 08:49:40","429496.0098","11.9","212.41","125","60.03","5"
"12/26/11 08:54:40","429496.0111","30.4","212.24","28","60.03","5"
"12/26/11 08:59:40","429496.0126","31.6","211.97","67","60.0","5"
"12/26/11 09:04:39","429496.014","14.3","211.81","52","60.0","6"
"12/26/11 09:09:40","429496.0154","27.2","212.23","91","60.03","6"
"12/26/11 09:14:40","429496.0225","158.1","215.31","735","60.03","6"
"12/26/11 09:19:41","429496.0356","168.8","215.09","776","60.03","8"
"12/26/11 09:24:40","429496.0491","178.6","215.35","823","60.03","9"
"12/26/11 09:29:41","429496.0633","181.3","215.89","827","60.03","10"
"12/26/11 09:34:41","429496.0776","180.2","215.72","831","60.0","11"
"12/26/11 09:39:39","429496.0925","196.6","216.01","896","60.0","12"
"12/26/11 09:44:39","429496.1078","196.5","216.47","899","60.03","13"
"12/26/11 09:49:39","429496.1223","125.7","214.61","596","60.03","13"
"12/26/11 09:54:40","429496.1335","133.1","214.84","626","60.03","13"
"12/26/11 09:59:39","429496.1425","122.5","214.29","581","60.03","12"
"12/26/11 10:04:39","429496.1506","63.7","212.62","347","60.03","11"
"12/26/11 10:09:40","429496.1554","62.9","212.52","326","60.03","11"
"12/26/11 10:14:40","429496.1601","57.7","212.81","111","60.0","10"
"12/26/11 10:19:41","429496.1651","78.0","213.35","388","60.03","9"
"12/26/11 10:24:40","429496.1721","102.8","213.78","499","60.03","10"
"12/26/11 10:29:39","429496.1822","104.8","213.79","507","60.03","10"
"12/26/11 10:34:39","429496.1884","61.9","212.51","319","60.0","10"
"12/26/11 10:39:39","429496.194","72.2","212.96","364","60.03","10"
"12/26/11 10:44:40","429496.1999","70.0","213.2","354","60.0","10"
"12/26/11 10:49:41","429496.2061","66.2","213.35","340","60.0","10"
"12/26/11 10:54:39","429496.2112","54.1","213.33","376","60.0","10"
"12/26/11 10:59:41","429496.2195","82.0","214.65","404","60.0","11"
"12/26/11 11:04:41","429496.2343","197.2","216.82","898","60.0","12"
"12/26/11 11:09:40","429496.2494","191.9","216.23","878","60.0","13"
"12/26/11 11:14:41","429496.2648","195.8","217.0","886","60.03","16"
"12/26/11 11:19:40","429496.2799","195.8","216.95","887","60.03","17"
"12/26/11 11:24:41","429496.2952","195.0","217.15","892","60.03","18"
"12/26/11 11:29:40","429496.3103","171.6","217.04","785","60.03","18"
"12/26/11 11:39:39","429496.337","196.0","217.64","893","60.0","18"
"12/26/11 11:44:40","429496.3522","195.7","217.67","885","60.03","18"
"12/26/11 11:49:39","429496.3674","196.0","216.88","887","60.0","18"
"12/26/11 11:54:40","429496.3827","196.0","217.42","890","60.0","18"
"12/26/11 11:59:40","429496.398","196.0","217.62","889","60.0","18"
"12/26/11 12:04:41","429496.4132","195.5","217.48","888","60.03","19"
"12/26/11 12:09:40","429496.4284","195.5","217.53","886","60.03","19"
"12/26/11 12:14:41","429496.4437","195.1","217.25","888","60.03","19"
"12/26/11 12:19:40","429496.4589","195.4","217.44","882","60.03","20"
"12/26/11 12:24:40","429496.4742","194.7","217.15","885","60.03","20"
"12/26/11 12:29:41","429496.4889","146.3","216.52","681","60.03","20"
"12/26/11 12:34:41","429496.5006","145.3","217.16","674","60.03","19"
"12/26/11 12:39:39","429496.5104","63.3","215.49","323","60.03","19"
"12/26/11 12:44:40","429496.5139","35.2","214.29","333","60.03","18"
"12/26/11 12:49:40","429496.5183","62.1","214.32","233","60.03","17"
"12/26/11 12:54:40","429496.5216","63.2","215.25","324","60.0","16"
"12/26/11 12:59:41","429496.5253","50.6","215.15","387","60.03","15"
"12/26/11 13:04:39","429496.5303","63.2","215.83","320","60.0","15"
"12/26/11 13:09:40","429496.5343","48.2","214.99","109","60.03","15"
"12/26/11 13:14:40","429496.5371","29.7","214.66","88","60.0","14"
"12/26/11 13:19:39","429496.5396","32.7","214.42","239","60.03","13"
"12/26/11 13:24:41","429496.5419","31.7","214.2","208","60.03","13"
"12/26/11 13:29:39","429496.5441","33.2","214.33","69","60.07","13"
"12/26/11 13:34:40","429496.5467","41.2","214.59","275","60.03","13"
"12/26/11 13:39:41","429496.5506","96.4","215.92","463","60.0","13"
"12/26/11 13:44:41","429496.5578","67.5","215.25","339","60.03","13"
"12/26/11 13:49:39","429496.563","45.6","214.96","389","60.0","13"
"12/26/11 13:54:39","429496.5663","27.8","214.49","81","60.03","13"
"12/26/11 13:59:40","429496.5683","22.0","213.01","16","60.0","13"
"12/26/11 14:04:40","429496.5697","17.8","213.07","263","60.03","13"
"12/26/11 14:09:41","429496.5708","13.9","213.27","171","60.03","12"
"12/26/11 14:14:39","429496.5717","8.2","213.54","212","60.0","12"
"12/26/11 14:19:40","429496.5727","5.5","213.65","168","60.03","12"
"12/26/11 14:24:39","429496.5736","10.7","212.9","2","60.0","11"
"12/26/11 14:29:41","429496.5749","18.1","213.42","19","60.03","11"
"12/26/11 14:34:41","429496.5761","16.6","213.38","3","60.03","11"
"12/26/11 14:44:41","429496.5788","20.5","212.76","185","60.03","11"
"12/26/11 14:49:39","429496.5801","15.0","212.58","16","60.0","12"
"12/26/11 14:54:40","429496.5812","6.7","213.29","29","60.03","11"
"12/26/11 14:59:40","429496.5822","7.3","213.73","248","60.03","11"
"12/26/11 15:04:41","429496.5831","15.1","214.3","13","60.0","11"
"12/26/11 15:09:41","429496.584","14.0","214.44","59","60.03","11"
"12/26/11 15:14:40","429496.5846","14.8","214.44","2","60.07","11"
"12/26/11 15:19:40","429496.5853","14.9","214.27","0","60.03","11"
"12/26/11 15:24:39","429496.5858","7.8","214.33","252","60.0","11"
"12/26/11 15:29:41","429496.5863","13.2","213.68","9","60.03","11"
"12/26/11 15:34:40","429496.5864","0.0","213.04","0","60.03","11"
"12/27/11 08:49:40","429496.5871","13.1","213.43","11","60.03","-3"
"12/27/11 09:23:03","0.0","12.3","212.13","0","60.0","-3"
"12/27/11 09:48:04","6.0E-4","0.0","212.82","0","60.0","-3"
"12/27/11 09:53:02","9.0E-4","0.0","213.68","0","60.03","-3"
"12/27/11 09:58:02","0.0013","0.0","213.84","0","60.0","-3"
"12/27/11 10:03:02","0.0017","0.0","211.81","127","60.03","-3"
"12/27/11 10:08:03","0.0022","12.8","212.31","6","60.03","-3"
"12/27/11 10:13:03","0.0027","15.0","212.8","51","60.0","-3"
"12/27/11 10:18:03","0.0033","10.9","212.35","22","60.0","-3"
"12/27/11 10:23:04","0.0038","6.5","212.71","247","60.0","-3"
"12/27/11 10:28:02","0.0044","0.0","212.74","0","60.03","-3"
"12/27/11 10:33:02","0.005","13.7","212.68","0","60.0","-3"
"12/27/11 10:38:03","0.0058","0.0","212.98","0","60.03","-3"
"12/27/11 10:43:04","0.0066","14.7","212.92","5","60.03","-3"
"12/27/11 10:48:04","0.0075","4.3","212.79","229","60.03","-3"
"12/27/11 10:53:02","0.0084","16.1","214.14","1","60.03","-2"
"12/27/11 10:58:03","0.0094","16.2","214.06","36","60.03","-3"
"12/27/11 11:03:03","0.0104","14.1","214.06","97","60.0","-3"
"12/27/11 11:08:03","0.0115","10.4","214.25","40","60.03","-3"
"12/27/11 11:13:03","0.0125","14.0","214.15","83","60.03","-3"
"12/27/11 11:18:02","0.0136","14.7","214.35","4","60.03","-3"
"12/27/11 11:23:04","0.0148","16.1","213.94","42","60.0","-3"
"12/27/11 11:28:03","0.0159","15.2","214.14","10","60.03","-2"
"12/27/11 11:33:03","0.017","11.2","212.81","107","60.07","-2"
"12/27/11 11:38:03","0.0182","15.1","213.4","4","60.0","-2"
"12/27/11 11:43:02","0.0194","23.2","213.27","168","60.03","-2"
"12/27/11 11:48:03","0.0206","16.1","212.86","223","60.0","-2"
"12/27/11 11:53:03","0.0218","15.1","213.75","171","60.03","-3"
"12/27/11 11:58:03","0.0232","14.4","212.77","106","60.03","-2"
"12/27/11 12:03:03","0.0245","17.8","212.88","166","60.03","-2"
"12/27/11 12:08:04","0.0258","15.0","214.03","79","60.03","-2"
"12/27/11 12:13:04","0.027","13.8","213.08","140","60.0","-2"
"12/27/11 12:18:02","0.0284","14.2","213.67","292","60.03","-2"
"12/27/11 12:23:03","0.0297","15.8","213.59","51","60.03","-2"
"12/27/11 12:28:03","0.031","22.9","213.38","259","60.03","-2"
"12/27/11 12:33:04","0.0324","16.7","213.22","49","60.03","-2"
"12/27/11 12:38:04","0.0338","17.5","213.3","29","60.03","-2"
"12/27/11 12:43:03","0.0353","16.1","213.46","41","60.03","-2"
"12/27/11 12:48:03","0.0369","17.7","214.0","17","60.03","-2"
"12/27/11 12:53:04","0.0385","20.3","213.11","39","60.03","-2"
"12/27/11 12:58:04","0.04","18.5","214.14","231","60.03","-2"
"12/27/11 13:03:03","0.0414","23.8","214.34","33","60.03","-2"
"12/27/11 13:08:04","0.0429","19.4","214.84","193","60.0","-3"
"12/27/11 13:13:04","0.0443","20.6","214.43","14","60.0","-3"
"12/27/11 13:18:02","0.0456","15.4","213.8","116","60.07","-3"
"12/27/11 13:23:02","0.0468","22.7","213.75","212","60.03","-3"
"12/27/11 13:28:03","0.048","13.7","213.39","20","60.0","-3"
"12/27/11 13:33:03","0.0491","12.9","214.23","21","60.03","-3"
"12/27/11 13:38:02","0.05","12.3","214.91","46","60.03","-3"
"12/27/11 13:43:04","0.0511","3.2","214.48","104","60.03","-3"
"12/27/11 13:48:03","0.052","14.7","214.18","32","60.03","-3"
"12/27/11 13:53:02","0.0528","14.5","214.5","107","60.03","-3"
"12/27/11 13:58:03","0.0538","3.4","213.9","228","60.03","-3"
"12/27/11 14:03:03","0.0547","13.7","213.99","19","60.0","-3"
"12/27/11 14:08:03","0.0558","11.9","213.55","2","60.03","-4"
"12/27/11 14:13:03","0.057","15.7","214.34","98","60.03","-3"
"12/27/11 14:18:03","0.058","11.8","213.68","195","60.03","-4"
"12/27/11 14:23:04","0.0591","10.7","214.01","3","60.03","-3"
"12/27/11 14:28:03","0.0602","0.0","214.45","65","60.03","-4"
"12/27/11 14:33:03","0.061","14.4","214.76","96","60.0","-4"
"12/27/11 14:38:03","0.0617","0.0","214.48","189","60.0","-4"
"12/27/11 14:43:03","0.0627","14.8","214.6","131","60.03","-4"
"12/27/11 14:48:03","0.0635","12.4","213.88","30","60.03","-4"
"12/27/11 14:53:02","0.064","0.0","213.75","0","60.03","-4"
"12/27/11 14:58:03","0.0646","10.7","214.41","2","60.0","-4"
"12/28/11 09:33:04","0.0665","7.4","212.16","0","60.0","-4"
"12/28/11 09:38:03","0.0671","0.0","213.57","17","60.07","-3"
"12/28/11 09:43:04","0.0676","0.0","213.55","0","60.03","-3"
"12/28/11 09:48:04","0.0682","13.8","213.65","8","60.03","-3"
"12/28/11 09:53:02","0.0691","15.0","213.15","0","60.03","-3"
"12/28/11 09:58:03","0.0702","12.1","213.56","236","60.03","-2"
"12/28/11 10:03:04","0.0713","22.4","213.59","189","60.03","-2"
"12/28/11 10:08:04","0.0724","12.9","212.56","2","60.03","-2"
"12/28/11 10:13:04","0.0734","22.1","213.15","86","60.03","-2"
"12/28/11 10:18:04","0.0746","14.0","212.36","31","60.03","-2"
"12/28/11 10:23:03","0.0754","12.6","213.76","1","60.03","-2"
"12/28/11 10:28:03","0.0763","0.0","213.67","15","60.07","-1"
"12/28/11 10:38:03","0.0777","9.7","213.59","168","60.03","-2"
"12/28/11 10:43:03","0.0788","20.7","213.23","125","60.07","-2"
"12/28/11 10:48:03","0.0802","18.4","213.62","74","60.0","-2"
"12/28/11 10:53:03","0.0815","13.8","213.43","27","60.03","-2"
"12/28/11 10:58:04","0.0828","26.3","213.72","119","60.03","-2"
"12/28/11 11:03:04","0.0845","13.6","213.41","253","59.96","-2"
"12/28/11 11:08:03","0.0864","21.7","213.52","142","60.03","-2"
"12/28/11 11:13:04","0.0887","29.0","213.61","117","60.03","-2"
"12/28/11 11:18:03","0.091","31.4","213.45","55","60.03","-2"
"12/28/11 11:23:03","0.0929","34.6","213.66","277","60.03","-1"
"12/28/11 11:28:04","0.0952","38.3","213.59","239","60.03","-1"
"12/28/11 11:33:03","0.0979","27.4","213.55","71","60.03","-1"
"12/28/11 11:38:03","0.1003","27.4","213.18","185","60.03","-1"
"12/28/11 11:43:03","0.1032","40.0","213.91","161","60.03","-1"
"12/28/11 11:48:04","0.1069","54.7","214.21","380","60.03","-1"
"12/28/11 11:53:03","0.1108","43.5","213.43","271","60.03","-1"
"12/28/11 11:58:04","0.1146","39.8","213.49","272","60.03","-1"
"12/28/11 12:03:03","0.1182","54.8","213.68","260","60.03","0"
"12/28/11 12:08:04","0.1221","51.2","214.19","309","60.03","0"
"12/28/11 12:13:04","0.1255","50.7","213.79","143","60.0","0"
"12/28/11 12:18:04","0.1291","65.8","213.73","141","60.03","0"
"12/28/11 12:23:04","0.1333","66.6","214.16","340","60.03","0"
"12/28/11 12:28:03","0.1412","99.6","213.86","485","60.0","0"
"12/28/11 12:33:04","0.1478","98.8","213.82","480","60.03","0"
"12/28/11 12:38:03","0.1553","99.1","215.02","481","60.03","1"
"12/28/11 12:43:04","0.1644","115.4","215.24","550","60.03","2"
"12/28/11 12:48:03","0.1738","105.7","214.85","508","60.0","2"
"12/28/11 12:53:03","0.1854","133.6","215.89","629","60.03","3"
"12/28/11 12:58:03","0.1979","197.1","217.1","889","60.03","3"
"12/28/11 13:03:03","0.2129","197.3","217.49","899","60.03","4"
"12/28/11 13:08:04","0.2284","197.0","216.92","895","60.03","6"
"12/28/11 13:13:03","0.242","113.9","214.69","543","60.03","6"
"12/28/11 13:18:03","0.2497","97.7","215.6","472","60.03","5"
"12/28/11 13:23:04","0.2553","72.6","214.41","423","60.03","4"
"12/28/11 13:28:04","0.2597","55.0","215.12","264","60.07","3"
"12/28/11 13:33:03","0.2637","39.3","214.32","407","60.03","2"
"12/28/11 13:38:04","0.2672","37.2","214.31","99","60.07","2"
"12/28/11 13:43:03","0.2702","43.5","214.16","185","60.03","1"
"12/28/11 13:48:03","0.273","29.9","214.02","176","60.03","1"
"12/28/11 13:53:04","0.2754","29.8","213.68","91","60.03","0"
"12/28/11 13:58:03","0.2775","15.0","213.32","17","60.03","0"
"12/28/11 14:03:04","0.2795","28.7","213.59","13","60.03","0"
"12/28/11 14:08:04","0.2816","24.9","213.76","294","60.03","0"
"12/28/11 14:13:03","0.2835","25.5","213.86","166","60.0","-1"
"12/28/11 14:18:04","0.2853","15.4","214.38","83","60.07","-1"
"12/28/11 14:23:03","0.2868","12.8","214.34","210","60.03","-1"
"12/28/11 14:28:04","0.2882","17.1","214.26","5","60.03","-1"
"12/28/11 14:33:04","0.2893","12.3","213.63","198","60.0","-1"
"12/28/11 14:38:03","0.2904","8.4","213.65","154","60.03","-2"
"12/28/11 14:43:03","0.2912","14.7","214.06","10","60.0","-2"
"12/28/11 14:48:04","0.2919","12.2","213.64","82","60.0","-2"
"12/28/11 14:53:03","0.2924","13.0","213.93","1","60.03","-2"
"12/28/11 14:58:04","0.2929","0.0","213.88","0","60.07","-2"
"12/28/11 15:03:04","0.2932","7.1","213.96","0","60.03","-2"
"12/28/11 15:08:03","0.2935","0.0","214.05","0","60.03","-3"
"12/29/11 11:13:04","0.2942","12.7","213.47","6","60.0","1"
"12/29/11 11:18:06","0.2951","14.7","214.39","5","60.0","2"
"12/29/11 11:23:03","0.2959","11.3","214.0","111","60.03","2"
"12/29/11 11:28:05","0.2967","0.0","213.96","30","60.0","3"
"12/29/11 11:33:04","0.2975","14.0","213.59","2","60.0","3"
"12/29/11 11:38:07","0.2983","12.5","212.9","0","60.0","3"
"12/29/11 11:43:05","0.2991","10.9","213.24","2","60.0","4"
"12/29/11 11:48:03","0.3","8.4","213.58","145","60.0","4"
"12/29/11 11:53:05","0.301","14.8","213.55","49","60.03","4"
"12/29/11 11:58:05","0.302","13.6","213.23","4","60.0","5"
"12/29/11 12:03:04","0.303","10.6","213.76","65","60.0","5"
"12/29/11 12:08:04","0.3042","12.3","213.77","2","60.0","5"
"12/29/11 12:13:04","0.3053","13.2","213.34","7","60.0","5"
"12/29/11 12:18:04","0.3063","11.8","213.69","0","60.03","5"
"12/29/11 12:23:05","0.3074","11.8","213.79","244","60.0","5"
"12/29/11 12:28:03","0.3084","14.5","214.35","2","60.0","5"
"12/29/11 12:33:05","0.3095","14.7","214.11","3","60.0","5"
"12/29/11 12:38:05","0.3106","18.4","213.81","110","60.03","5"
"12/29/11 12:43:05","0.3116","15.7","214.46","35","60.0","5"
"12/29/11 12:48:04","0.3124","7.2","214.18","233","60.0","5"
"12/29/11 12:53:04","0.3134","7.5","214.53","255","60.0","5"
"12/29/11 12:58:05","0.3144","12.3","214.65","6","60.0","5"
"12/29/11 13:03:05","0.3153","13.6","214.6","127","60.03","5"
"12/29/11 13:08:04","0.3162","15.4","213.29","0","60.0","5"
"12/29/11 13:13:05","0.3169","12.0","212.78","0","60.0","5"
"12/29/11 13:18:05","0.3177","14.3","213.29","9","60.0","4"
"12/29/11 13:23:05","0.3184","13.5","213.2","0","60.03","4"
"12/29/11 13:28:03","0.319","14.8","213.31","20","60.03","4"
"12/29/11 13:33:05","0.3194","0.0","213.65","0","60.03","4"
"12/29/11 13:38:06","0.3198","11.3","213.38","2","60.0","4"
