"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/29/11 13:43:05","0.3203","0.6","213.25","0","60.0","4"
"12/29/11 13:48:03","0.3208","0.0","214.07","0","60.03","3"
"12/29/11 13:53:04","0.3213","11.5","214.1","94","60.03","3"
"12/29/11 13:58:08","0.3219","13.5","213.65","1","60.0","3"
"12/29/11 14:03:07","0.3226","0.7","213.16","0","60.0","3"
"12/29/11 14:08:03","0.3233","15.8","213.18","0","60.0","3"
"12/29/11 14:13:03","0.3241","5.9","213.22","0","60.0","3"
"12/30/11 10:08:07","0.3244","0.0","213.14","0","60.0","2"
"12/30/11 10:13:04","0.3248","11.2","212.99","0","60.0","2"
"12/30/11 10:18:05","0.3252","0.0","213.65","0","60.03","2"
"12/30/11 10:23:04","0.3257","11.2","212.09","0","60.0","2"
"12/30/11 10:28:05","0.3262","6.8","211.67","0","60.0","3"
"12/30/11 10:33:07","0.3268","14.7","212.05","7","60.03","3"
"12/30/11 10:38:06","0.3273","13.7","212.31","5","60.03","3"
"12/30/11 10:43:05","0.3278","11.1","211.96","2","60.03","3"
"12/30/11 10:48:06","0.3284","0.0","212.39","0","60.03","3"
"12/30/11 10:53:05","0.3291","0.0","212.8","0","60.0","3"
"12/30/11 10:58:05","0.3297","14.9","212.27","76","60.07","3"
"12/30/11 11:03:08","0.3304","15.7","212.13","18","60.03","4"
"12/30/11 11:08:04","0.331","11.9","211.82","1","60.03","3"
"12/30/11 11:13:07","0.3317","14.1","212.22","32","60.03","4"
"12/30/11 11:18:07","0.3323","14.4","212.54","215","60.03","4"
"12/30/11 11:23:04","0.3329","11.9","212.28","0","60.03","4"
"12/30/11 11:28:05","0.3335","0.0","211.68","244","60.03","4"
"12/30/11 11:33:04","0.3341","13.8","212.33","0","60.03","4"
"12/30/11 11:38:05","0.3347","0.0","212.85","83","60.03","4"
"12/30/11 11:43:05","0.3354","13.9","212.97","33","60.03","5"
"12/30/11 11:48:05","0.336","13.8","213.04","34","60.03","5"
"12/30/11 11:53:06","0.3368","6.6","213.0","209","60.03","5"
"12/30/11 11:58:07","0.3375","11.6","212.48","2","60.03","5"
"12/30/11 12:03:04","0.3383","6.7","212.32","201","60.0","5"
"12/30/11 12:08:06","0.339","14.7","212.69","47","60.03","5"
"12/30/11 12:13:05","0.3397","15.5","213.05","0","60.03","5"
"12/30/11 12:18:04","0.3404","11.9","213.06","0","60.03","5"
"12/30/11 12:23:06","0.3411","11.2","212.76","0","60.03","5"
"12/30/11 12:28:04","0.3418","11.3","212.94","3","60.03","5"
"12/30/11 12:33:05","0.3425","12.2","212.73","41","60.0","5"
"12/30/11 12:38:06","0.3431","0.0","212.99","141","60.0","5"
"12/30/11 12:43:05","0.344","16.0","212.27","43","60.0","5"
"12/30/11 12:48:05","0.345","17.1","212.61","7","60.03","5"
"12/30/11 12:53:04","0.346","11.1","213.23","134","60.03","5"
"12/30/11 12:58:05","0.347","13.5","213.29","10","60.0","5"
"12/30/11 13:03:06","0.3479","6.7","213.27","97","60.03","5"
"12/30/11 13:08:06","0.3487","12.9","212.67","3","60.03","5"
"12/30/11 13:13:05","0.3495","13.4","213.25","210","60.0","5"
"12/30/11 13:18:06","0.3502","14.0","213.13","81","60.03","5"
"12/30/11 13:23:04","0.3508","14.2","212.72","0","60.07","5"
"12/30/11 13:28:05","0.3514","0.0","213.87","0","60.03","5"
"12/30/11 13:33:05","0.352","0.0","213.56","0","60.03","5"
"12/30/11 13:38:05","0.3524","13.0","213.66","1","60.0","5"
"12/30/11 13:43:05","0.3529","11.7","212.83","7","60.03","5"
"12/30/11 14:38:05","0.3533","0.0","212.73","0","60.03","2"
"12/30/11 14:43:09","0.3533","0.0","212.7","0","60.03","2"
"12/31/11 08:33:06","0.3533","0.0","214.08","0","60.03","0"
"12/31/11 08:58:04","0.3547","11.0","213.38","227","60.0","1"
"12/31/11 09:03:08","0.3554","0.0","212.9","0","60.0","1"
"12/31/11 09:08:05","0.3562","12.6","212.33","59","60.03","2"
"12/31/11 09:13:04","0.3571","12.1","212.52","112","60.07","2"
"12/31/11 09:18:05","0.3581","17.1","212.48","19","60.0","2"
"12/31/11 09:23:06","0.3592","14.4","212.43","91","60.03","2"
"12/31/11 09:28:04","0.3608","21.3","213.29","15","60.0","2"
"12/31/11 09:33:06","0.3626","20.6","213.46","240","60.0","3"
"12/31/11 09:38:06","0.3647","35.4","213.34","272","60.03","3"
"12/31/11 09:43:05","0.3666","28.0","212.99","32","60.03","3"
"12/31/11 09:48:06","0.3681","19.5","212.92","30","60.03","4"
"12/31/11 09:53:05","0.3696","25.9","213.27","297","60.0","4"
"12/31/11 09:58:06","0.3709","11.4","212.91","178","60.07","4"
"12/31/11 10:03:05","0.372","14.9","212.52","182","60.03","4"
"12/31/11 10:08:05","0.3732","13.7","213.12","6","60.0","4"
"12/31/11 10:13:05","0.3746","29.7","212.63","68","60.03","4"
"12/31/11 10:18:06","0.3764","14.8","212.85","44","60.03","4"
"12/31/11 10:23:04","0.3791","43.8","213.53","106","60.0","4"
"12/31/11 10:28:06","0.3819","39.6","212.76","120","60.03","4"
"12/31/11 10:33:05","0.3845","39.0","212.57","307","60.03","4"
"12/31/11 10:38:06","0.3873","40.7","213.09","126","60.03","5"
"12/31/11 10:43:06","0.3904","34.2","213.83","341","60.03","5"
"12/31/11 10:48:05","0.3933","26.3","212.54","104","60.0","5"
"12/31/11 10:53:06","0.3951","21.6","213.01","199","60.03","5"
"12/31/11 10:58:06","0.3966","29.2","212.33","60","60.0","5"
"12/31/11 11:03:05","0.398","15.2","212.21","104","60.0","5"
"12/31/11 11:08:05","0.3995","22.4","212.67","104","60.0","5"
"12/31/11 11:13:04","0.4011","17.5","212.34","185","60.03","5"
"12/31/11 11:18:05","0.4027","12.1","213.61","16","60.03","5"
"12/31/11 11:23:04","0.404","15.3","213.2","62","60.03","5"
"12/31/11 11:28:05","0.4053","22.6","213.36","68","60.0","4"
"12/31/11 11:33:06","0.4066","13.7","212.81","83","60.03","4"
"12/31/11 11:38:05","0.4087","31.5","213.67","193","60.03","5"
"12/31/11 11:43:06","0.4109","33.0","213.76","110","60.07","5"
"12/31/11 11:48:05","0.4133","27.0","213.65","77","60.0","5"
"12/31/11 11:53:06","0.4155","30.7","212.78","79","60.03","5"
"12/31/11 11:58:06","0.4175","27.9","213.46","45","60.03","5"
"12/31/11 12:03:04","0.4195","25.8","212.84","22","60.03","5"
"12/31/11 12:08:06","0.4216","27.0","213.21","115","60.0","6"
"12/31/11 12:13:06","0.4235","34.3","213.39","210","60.0","6"
"12/31/11 12:18:06","0.4254","32.6","213.5","120","60.03","6"
"12/31/11 12:23:06","0.4273","21.9","213.0","298","60.03","6"
"12/31/11 12:28:05","0.4292","22.6","213.61","239","60.03","6"
"12/31/11 12:33:05","0.4313","22.3","213.53","212","60.0","5"
"12/31/11 12:38:06","0.4333","34.2","213.38","103","60.07","6"
"12/31/11 12:43:05","0.4352","23.8","213.78","40","60.03","6"
"12/31/11 12:48:05","0.4368","17.2","213.29","115","60.03","6"
"12/31/11 12:53:05","0.4383","18.4","213.51","101","60.0","6"
"12/31/11 12:58:06","0.4398","16.1","213.91","242","60.03","5"
"12/31/11 13:03:04","0.4412","26.1","213.61","151","60.0","6"
"12/31/11 13:08:05","0.4428","23.8","213.29","26","60.03","6"
"12/31/11 13:13:06","0.4442","11.4","213.97","16","60.03","5"
"12/31/11 13:18:06","0.4456","13.6","213.94","7","60.03","6"
"12/31/11 13:23:04","0.4468","10.8","213.34","7","60.07","5"
"12/31/11 13:28:06","0.4479","16.5","213.62","0","60.03","5"
"12/31/11 13:33:05","0.4488","3.9","213.86","264","60.0","5"
"12/31/11 13:38:04","0.4498","10.7","213.4","128","60.03","5"
"12/31/11 13:43:05","0.4506","11.0","214.05","30","60.03","5"
"12/31/11 13:48:04","0.4512","13.3","214.39","0","60.0","5"
"12/31/11 13:53:05","0.4518","13.1","214.33","2","60.03","5"
"12/31/11 13:58:06","0.4521","0.0","214.14","0","60.03","5"
"12/31/11 14:03:05","0.4523","10.3","212.93","1","60.0","5"
"01/01/12 11:58:05","0.453","15.5","212.41","168","60.0","1"
"01/01/12 12:03:06","0.4539","6.5","212.36","188","60.03","1"
"01/01/12 12:08:06","0.4549","5.6","212.85","243","60.0","2"
"01/01/12 12:13:07","0.4558","14.5","212.73","89","60.0","2"
"01/01/12 12:18:05","0.4567","13.5","213.22","69","60.0","2"
"01/01/12 12:23:07","0.4574","1.1","212.69","231","60.03","2"
"01/01/12 12:28:06","0.4583","15.7","212.44","16","60.03","2"
"01/01/12 12:33:06","0.4592","16.5","212.69","1","60.0","2"
"01/01/12 12:38:05","0.46","7.5","212.7","0","60.0","2"
"01/01/12 12:43:06","0.4608","14.0","213.33","107","60.03","2"
"01/01/12 12:48:06","0.4618","0.0","212.49","133","60.0","2"
"01/01/12 12:53:09","0.4626","14.8","212.33","31","60.03","2"
"01/01/12 12:58:05","0.4635","13.6","212.13","2","60.0","2"
"01/01/12 13:03:07","0.4642","0.0","212.82","221","60.0","2"
"01/01/12 13:08:06","0.4649","6.0","212.86","212","60.0","2"
"01/01/12 13:13:08","0.4653","0.0","213.26","239","60.0","2"
"01/01/12 13:18:07","0.4658","10.6","213.08","74","60.03","2"
"01/01/12 13:23:06","0.4663","11.6","212.11","1","60.0","2"
"01/01/12 13:28:07","0.4668","0.0","212.45","0","60.03","1"
"01/01/12 13:33:06","0.4672","6.3","212.7","97","60.0","1"
"01/01/12 13:38:05","0.4677","0.0","212.37","0","60.03","1"
"01/01/12 13:43:05","0.468","0.0","212.93","0","60.0","1"
"01/01/12 13:48:05","0.4685","10.8","213.05","35","60.0","1"
"01/01/12 13:53:07","0.4688","0.0","212.91","0","60.03","1"
"01/01/12 13:58:06","0.4692","0.0","211.83","0","60.0","2"
"01/01/12 14:03:07","0.4697","14.2","211.82","6","60.0","2"
"01/02/12 10:13:07","0.4702","0.0","213.74","0","60.07","-5"
"01/02/12 11:13:07","0.4728","0.0","214.96","0","60.03","-4"
"01/02/12 11:18:08","0.4731","0.0","214.07","0","60.03","-4"
"01/02/12 11:23:06","0.4735","11.4","212.87","3","60.07","-4"
"01/02/12 11:28:06","0.474","0.0","212.86","28","60.0","-4"
"01/02/12 11:33:06","0.4744","10.7","212.08","26","60.03","-4"
"01/02/12 11:38:06","0.4747","0.0","212.13","0","60.03","-4"
"01/02/12 11:43:07","0.4751","13.7","213.54","2","60.03","-4"
"01/02/12 11:48:06","0.4754","0.0","214.56","0","60.03","-4"
"01/02/12 11:53:07","0.4757","11.0","214.23","37","60.03","-4"
"01/02/12 11:58:06","0.476","0.0","214.13","0","60.07","-4"
"01/02/12 12:33:10","0.478","10.9","214.19","6","60.03","-4"
"01/02/12 12:38:09","0.4782","11.1","214.67","3","60.03","-5"
"01/02/12 12:43:07","0.4786","10.7","213.59","21","60.03","-4"
"01/02/12 13:18:09","0.4805","0.0","215.03","0","60.03","-4"
"01/02/12 13:23:06","0.4809","0.0","213.93","0","60.07","-4"
"01/02/12 13:28:06","0.4814","13.2","214.36","0","60.07","-4"
"01/02/12 13:33:07","0.4819","14.0","214.45","78","60.03","-4"
"01/02/12 13:38:07","0.4823","14.7","214.7","0","60.03","-4"
"01/02/12 13:43:06","0.4828","0.0","213.92","0","60.0","-4"
"01/02/12 14:23:06","0.485","14.8","213.08","1","60.0","-4"
"01/02/12 14:28:06","0.4854","6.1","213.41","167","60.03","-4"
"01/03/12 07:58:08","0.4875","10.7","214.38","3","60.03","-9"
"01/03/12 09:33:11","0.49","70.4","215.32","350","60.03","-6"
"01/03/12 09:38:07","0.495","53.9","215.08","136","60.07","-5"
"01/03/12 09:43:06","0.4972","27.4","214.35","137","60.03","-5"
"01/03/12 09:48:08","0.4991","21.5","214.05","15","60.03","-4"
"01/03/12 09:53:08","0.5006","13.9","213.72","60","60.03","-4"
"01/03/12 09:58:07","0.502","37.3","214.09","318","60.0","-4"
"01/03/12 10:03:07","0.5072","87.9","215.97","426","60.03","-3"
"01/03/12 10:08:08","0.5119","35.0","214.14","270","60.0","-3"
"01/03/12 10:13:07","0.5143","31.0","214.83","138","60.03","-3"
"01/03/12 10:18:08","0.5161","22.8","213.56","226","60.03","-3"
"01/03/12 10:23:06","0.5177","16.0","214.76","264","60.03","-3"
"01/03/12 10:28:07","0.5195","12.0","213.62","24","60.03","-4"
"01/03/12 10:33:07","0.522","23.1","214.11","63","60.03","-4"
"01/03/12 10:38:08","0.5241","32.0","214.68","107","60.03","-3"
"01/03/12 10:43:08","0.5256","18.2","214.23","213","60.03","-3"
"01/03/12 10:48:08","0.5274","31.4","214.28","189","60.0","-3"
"01/03/12 10:53:07","0.5295","21.4","214.47","26","60.03","-3"
"01/03/12 10:58:07","0.5306","13.2","215.45","32","60.07","-3"
"01/03/12 11:03:07","0.5316","4.5","213.57","159","60.03","-3"
"01/03/12 11:08:07","0.5325","17.6","213.67","178","60.0","-3"
"01/03/12 11:13:08","0.5335","12.5","213.71","17","60.03","-3"
"01/03/12 11:18:06","0.5343","14.4","213.67","0","60.03","-3"
"01/03/12 11:23:07","0.5352","12.9","213.59","3","60.03","-3"
"01/03/12 11:28:07","0.5359","13.6","212.7","32","60.03","-3"
"01/03/12 11:33:07","0.5366","11.7","211.88","239","60.0","-4"
"01/03/12 11:38:06","0.5372","10.1","212.63","10","60.0","-4"
"01/03/12 11:43:08","0.5378","6.1","212.97","238","60.03","-4"
"01/03/12 11:48:08","0.5384","0.0","212.11","38","60.03","-4"
"01/03/12 11:53:08","0.5389","0.0","212.78","0","60.0","-4"
"01/03/12 11:58:09","0.5394","0.0","213.43","0","60.07","-4"
"01/03/12 12:03:09","0.54","0.0","213.3","0","60.0","-4"
"01/03/12 12:08:08","0.5405","10.7","212.56","1","60.03","-4"
"01/03/12 12:13:08","0.541","0.0","212.95","0","60.03","-4"
"01/03/12 12:18:07","0.5416","13.1","212.57","10","60.03","-4"
"01/03/12 12:23:08","0.5424","14.1","213.8","113","60.03","-4"
"01/03/12 12:28:09","0.5432","19.1","213.19","113","60.03","-4"
"01/03/12 12:33:10","0.5443","11.2","213.11","24","60.03","-4"
"01/03/12 12:38:07","0.5457","19.6","212.43","14","60.03","-4"
"01/03/12 12:43:07","0.5471","15.8","212.71","119","60.07","-3"
"01/03/12 12:48:07","0.5483","15.7","213.05","9","60.03","-3"
"01/03/12 12:53:08","0.5496","14.5","212.67","4","60.03","-3"
"01/03/12 12:58:08","0.5506","9.7","213.76","0","60.03","-3"
"01/03/12 13:03:06","0.5515","13.4","213.31","54","60.03","-3"
"01/03/12 13:08:07","0.5522","12.8","213.65","3","60.03","-3"
"01/03/12 13:13:06","0.5529","10.8","213.24","0","60.03","-3"
"01/03/12 13:18:08","0.5536","13.2","213.24","84","60.03","-3"
"01/03/12 13:23:10","0.5545","7.3","214.49","50","60.0","-3"
"01/03/12 13:28:08","0.5553","14.5","214.32","0","60.03","-3"
"01/03/12 13:33:10","0.5563","14.2","213.4","16","60.03","-3"
"01/03/12 13:38:07","0.5575","12.9","213.14","14","60.03","-3"
"01/03/12 13:43:07","0.5583","10.4","213.48","50","60.03","-3"
"01/03/12 13:48:07","0.559","12.8","213.78","2","60.03","-3"
"01/03/12 13:53:07","0.5596","2.4","213.84","0","60.0","-3"
"01/03/12 13:58:09","0.5604","19.7","213.7","213","60.07","-3"
"01/03/12 14:03:07","0.5614","19.1","213.54","115","60.03","-3"
"01/03/12 14:08:08","0.5624","14.3","213.19","1","60.03","-3"
"01/03/12 14:18:09","0.5655","46.3","213.99","357","60.03","-3"
"01/03/12 14:23:06","0.5681","25.2","214.01","63","60.03","-3"
"01/03/12 14:28:07","0.5717","54.8","214.28","78","60.03","-2"
"01/03/12 14:33:07","0.5752","27.0","213.7","94","60.03","-2"
"01/03/12 14:38:08","0.5797","86.5","215.15","425","60.07","-2"
"01/03/12 14:43:06","0.5875","111.0","214.83","526","60.03","-1"
"01/03/12 14:48:07","0.5958","28.9","214.31","116","60.03","-1"
"01/03/12 14:53:06","0.5977","13.3","212.84","45","60.0","-1"
"01/03/12 14:58:07","0.5986","0.0","213.28","0","60.03","-1"
"01/03/12 15:03:07","0.5994","11.7","213.08","17","60.03","-2"
"01/03/12 15:08:08","0.6002","12.0","212.98","4","60.03","-2"
"01/03/12 15:33:14","0.6005","0.0","213.23","248","60.03","-3"
"01/03/12 15:38:08","0.6016","16.3","213.1","32","60.0","-3"
"01/03/12 15:43:07","0.603","16.3","212.54","5","60.03","-3"
"01/04/12 07:54:31","0.6047","32.8","215.16","318","60.03","0"
"01/04/12 07:59:30","0.6079","41.6","214.38","112","60.03","0"
"01/04/12 08:04:31","0.6116","23.4","213.36","204","60.0","1"
"01/04/12 08:09:30","0.6143","66.7","213.7","343","60.03","1"
"01/04/12 08:14:29","0.6199","76.2","214.39","378","60.03","2"
"01/04/12 08:19:30","0.6262","86.3","214.85","424","60.03","3"
"01/04/12 08:24:29","0.6316","32.9","214.48","186","60.03","3"
"01/04/12 08:29:30","0.6372","108.1","215.9","516","60.03","4"
"01/04/12 08:34:29","0.6442","107.2","215.74","513","60.07","5"
"01/04/12 08:39:30","0.6515","89.0","215.59","435","60.03","5"
"01/04/12 08:44:31","0.6597","116.8","214.67","557","60.03","6"
"01/04/12 08:49:30","0.6684","101.7","214.78","493","60.07","6"
"01/04/12 08:59:29","0.6871","46.5","214.45","321","60.03","7"
"01/04/12 09:04:30","0.6918","68.7","214.7","395","60.03","7"
"01/04/12 09:09:29","0.6958","32.2","214.14","90","60.03","7"
"01/04/12 09:14:29","0.6991","33.9","214.18","269","60.03","6"
"01/04/12 09:19:30","0.7019","35.0","214.11","262","60.0","6"
"01/04/12 09:24:29","0.7038","27.7","214.17","209","60.07","6"
"01/04/12 09:29:30","0.7048","12.4","213.59","0","60.07","6"
"01/04/12 09:34:31","0.7056","14.8","213.76","40","60.03","5"
"01/04/12 09:39:29","0.7063","0.0","214.44","247","60.03","5"
"01/04/12 09:44:30","0.7074","19.4","214.08","29","60.07","5"
"01/04/12 09:49:30","0.7101","18.8","214.1","171","60.03","4"
"01/04/12 09:54:30","0.7116","12.7","214.26","37","60.03","4"
"01/04/12 09:59:30","0.714","31.3","214.93","118","60.03","4"
"01/04/12 10:04:29","0.7163","24.7","214.0","85","60.03","4"
"01/04/12 10:09:30","0.7206","33.8","214.95","170","60.03","5"
"01/04/12 10:14:30","0.724","125.3","216.19","591","60.03","5"
"01/04/12 10:19:29","0.7281","27.4","213.99","261","60.03","5"
"01/04/12 10:24:30","0.7296","13.3","213.27","118","60.03","5"
"01/04/12 10:29:31","0.7308","12.4","214.37","195","60.03","4"
"01/04/12 10:39:29","0.7333","12.9","213.72","42","60.03","4"
"01/04/12 10:44:29","0.7345","26.0","213.77","110","60.03","4"
"01/04/12 10:49:31","0.7359","30.2","213.76","231","60.03","4"
"01/04/12 10:54:30","0.7376","33.8","214.84","176","60.03","4"
"01/04/12 10:59:31","0.7395","29.5","215.16","14","60.03","4"
"01/04/12 11:04:29","0.7419","33.5","214.63","158","60.0","4"
"01/04/12 11:09:29","0.7435","13.0","214.16","153","60.0","4"
"01/04/12 11:14:31","0.7449","10.8","214.64","92","60.0","4"
"01/04/12 11:19:30","0.7463","18.9","214.43","215","60.03","4"
"01/04/12 11:24:29","0.7481","20.3","214.47","42","59.96","4"
"01/04/12 11:29:31","0.7498","13.0","214.11","17","60.03","4"
"01/04/12 11:34:30","0.7518","18.3","213.56","45","60.0","4"
"01/04/12 11:39:31","0.7539","31.9","214.44","237","60.03","4"
"01/04/12 11:44:30","0.756","26.4","213.43","34","60.0","4"
"01/04/12 11:49:29","0.7581","35.1","214.16","166","60.0","4"
"01/04/12 11:54:30","0.7612","43.1","214.19","270","60.0","5"
"01/04/12 11:59:31","0.7639","41.2","214.93","301","60.03","5"
"01/04/12 12:04:29","0.7672","55.3","214.67","90","60.03","5"
"01/04/12 12:09:31","0.7711","44.7","214.61","311","60.03","5"
"01/04/12 12:14:29","0.7746","67.1","213.82","343","60.03","5"
"01/04/12 12:19:31","0.7784","31.9","214.2","149","60.03","5"
"01/04/12 12:24:30","0.7805","21.5","213.95","23","60.03","5"
"01/04/12 12:34:30","0.7888","87.3","215.83","429","60.03","6"
"01/04/12 12:39:30","0.7944","45.2","214.19","119","60.03","6"
"01/04/12 12:44:31","0.7988","56.4","214.64","121","60.0","6"
"01/04/12 12:49:29","0.8025","82.8","215.81","412","60.03","6"
"01/04/12 12:54:31","0.8068","36.9","214.89","132","60.07","6"
"01/04/12 12:59:29","0.8103","100.1","216.1","473","60.07","6"
"01/04/12 13:04:30","0.8204","42.1","215.35","355","60.03","7"
"01/04/12 13:09:30","0.8255","38.2","214.32","181","60.03","7"
"01/04/12 13:14:29","0.8285","32.9","214.89","130","59.96","6"
"01/04/12 13:19:30","0.8325","53.6","214.8","408","60.03","7"
"01/04/12 13:29:31","0.8406","46.6","215.02","347","60.03","6"
"01/04/12 13:34:29","0.8441","23.3","214.52","64","60.03","6"
"01/04/12 13:39:30","0.8464","36.6","215.09","291","60.0","6"
"01/04/12 13:44:31","0.8521","51.2","215.03","326","60.0","6"
"01/04/12 13:49:29","0.855","15.8","214.31","119","60.0","6"
"01/04/12 13:54:29","0.8563","26.3","214.72","288","60.0","6"
"01/04/12 13:59:31","0.8578","11.2","214.68","13","60.03","6"
"01/04/12 14:04:29","0.8604","15.2","214.54","281","60.0","6"
"01/04/12 14:09:30","0.8628","17.7","214.8","277","60.03","6"
"01/04/12 14:14:30","0.8656","38.8","214.64","288","60.03","6"
"01/04/12 14:24:29","0.8737","18.7","214.28","126","60.03","6"
"01/04/12 14:29:31","0.8767","17.2","214.95","47","60.0","6"
"01/04/12 14:34:30","0.8786","24.4","214.76","226","60.03","6"
"01/04/12 14:39:30","0.8805","13.9","214.29","117","60.0","6"
"01/04/12 14:44:30","0.8818","13.7","215.15","7","60.0","5"
"01/04/12 14:49:29","0.883","14.0","214.27","2","60.0","5"
"01/04/12 15:14:31","0.8854","31.8","213.45","126","60.0","4"
"01/04/12 15:19:31","0.8882","18.6","212.76","26","60.0","4"
"01/04/12 15:24:29","0.8892","0.0","212.83","0","60.03","4"
"01/04/12 15:29:30","0.8899","14.4","213.32","186","60.03","4"
"01/05/12 08:34:33","0.8899","0.0","213.86","0","60.07","-1"
"01/05/12 08:59:35","0.8905","14.6","213.5","160","60.03","0"
"01/05/12 09:04:29","0.8911","15.1","213.86","104","60.0","0"
"01/05/12 09:09:30","0.8919","14.2","213.75","7","60.03","1"
"01/05/12 09:14:30","0.8927","14.3","214.14","1","60.03","1"
"01/05/12 09:19:31","0.8933","0.0","214.11","11","60.07","1"
"01/05/12 09:24:30","0.8941","13.6","214.15","5","60.0","1"
"01/05/12 09:29:30","0.895","11.7","214.22","30","60.03","1"
"01/05/12 09:34:31","0.8958","11.9","213.84","37","60.07","2"
"01/05/12 09:39:30","0.8967","12.9","213.9","79","60.07","2"
"01/05/12 09:44:31","0.8977","14.3","213.95","0","60.03","2"
"01/05/12 09:49:30","0.8987","14.9","213.22","15","60.03","2"
"01/05/12 09:54:31","0.8996","14.9","213.88","18","60.03","2"
"01/05/12 09:59:31","0.9006","21.3","214.24","213","60.03","2"
"01/05/12 10:04:31","0.9017","12.1","214.0","6","60.0","3"
"01/05/12 10:09:31","0.9028","13.4","214.37","15","60.03","3"
"01/05/12 10:14:30","0.9044","26.4","213.57","308","60.0","3"
"01/05/12 10:19:31","0.9071","51.7","214.97","236","60.03","3"
"01/05/12 10:24:31","0.9116","78.7","214.84","388","60.03","4"
"01/05/12 10:29:30","0.918","39.4","214.03","261","60.03","5"
"01/05/12 10:34:30","0.921","30.7","214.12","104","60.03","5"
"01/05/12 10:39:31","0.9237","39.5","214.2","239","60.03","5"
"01/05/12 10:44:30","0.928","100.2","215.69","482","60.03","6"
"01/05/12 10:49:31","0.9357","97.8","215.01","473","60.0","6"
"01/05/12 10:54:30","0.9438","103.0","216.01","494","60.03","6"
"01/05/12 10:59:31","0.9512","87.1","216.3","425","60.07","7"
"01/05/12 11:04:30","0.9591","111.6","216.19","529","60.03","8"
"01/05/12 11:09:31","0.9674","96.3","215.85","466","60.03","8"
"01/05/12 11:14:30","0.9753","110.5","216.27","527","60.07","9"
"01/05/12 11:19:30","0.983","83.8","215.0","410","60.0","9"
"01/05/12 11:24:31","0.9878","63.7","214.36","325","60.03","8"
"01/05/12 11:29:30","0.9944","101.6","214.44","493","60.07","8"
"01/05/12 11:34:31","1.0018","93.9","214.98","455","60.03","8"
"01/05/12 11:39:30","1.0091","67.9","214.29","346","60.03","8"
"01/05/12 11:44:30","1.014","42.6","213.73","379","60.03","8"
"01/05/12 11:49:30","1.0177","43.6","213.32","322","60.03","8"
"01/05/12 11:54:30","1.0205","28.1","213.77","267","60.03","7"
"01/05/12 11:59:30","1.0234","47.3","213.4","379","60.03","7"
"01/05/12 12:04:31","1.0282","117.6","215.34","559","60.07","7"
"01/05/12 12:09:30","1.0326","31.9","213.73","211","60.03","7"
"01/05/12 12:14:30","1.0355","33.8","213.17","209","60.03","7"
"01/05/12 12:19:31","1.0419","99.2","214.33","481","60.03","8"
"01/05/12 12:24:31","1.0446","26.4","213.47","32","60.03","7"
"01/05/12 12:29:30","1.0466","31.9","212.95","87","60.03","7"
"01/05/12 12:34:30","1.0484","13.7","213.09","31","60.03","7"
"01/05/12 12:39:31","1.0501","43.3","213.38","147","60.03","7"
"01/05/12 12:44:30","1.0599","197.3","216.15","902","60.03","8"
"01/05/12 12:49:31","1.0753","197.7","216.57","893","60.03","10"
"01/05/12 12:54:30","1.0892","197.1","217.44","892","60.03","11"
"01/05/12 12:59:30","1.1041","181.1","216.39","834","60.0","13"
"01/05/12 13:04:31","1.1177","179.0","215.2","822","60.0","13"
"01/05/12 13:09:31","1.1314","175.3","217.09","802","60.0","14"
"01/05/12 13:14:30","1.1449","172.0","216.76","793","60.03","14"
"01/05/12 13:19:31","1.1583","170.6","216.36","786","60.03","15"
"01/05/12 13:24:31","1.1715","168.0","216.03","773","60.03","15"
"01/05/12 13:29:30","1.1843","166.6","215.8","769","60.03","15"
"01/05/12 13:34:30","1.1971","163.3","216.1","753","60.0","15"
"01/05/12 13:39:31","1.2091","152.0","216.18","707","60.0","15"
"01/05/12 13:44:31","1.2212","159.0","216.02","732","60.03","15"
"01/05/12 13:49:30","1.2333","155.4","216.09","722","60.07","15"
"01/05/12 13:54:30","1.2454","153.9","216.25","713","60.0","14"
"01/05/12 13:59:31","1.2573","146.9","216.12","686","60.03","14"
"01/05/12 14:04:31","1.2686","149.5","216.98","690","60.03","14"
"01/05/12 14:09:32","1.2801","142.2","217.41","660","60.03","14"
"01/05/12 14:14:30","1.2908","136.8","216.85","638","60.07","14"
"01/05/12 14:19:31","1.3013","131.6","216.43","616","60.0","14"
"01/05/12 14:24:31","1.3114","128.0","215.81","601","60.03","13"
"01/05/12 14:29:30","1.3212","124.0","216.14","586","60.03","13"
"01/05/12 14:34:30","1.3307","119.7","215.66","563","60.03","13"
"01/05/12 14:39:31","1.3398","114.9","215.53","546","60.03","13"
"01/05/12 14:44:30","1.3486","109.6","213.35","529","60.03","12"
"01/05/12 14:49:31","1.3564","88.0","213.13","433","60.03","12"
"01/05/12 14:54:31","1.3626","68.4","213.98","347","60.07","11"
"01/05/12 14:59:31","1.3674","51.1","213.61","84","60.03","11"
"01/05/12 15:04:31","1.3713","53.9","214.21","351","60.07","11"
"01/05/12 15:09:30","1.3744","43.4","213.86","236","60.03","10"
"01/05/12 15:14:32","1.377","27.6","214.19","137","60.07","9"
"01/05/12 15:19:31","1.3795","27.4","214.15","274","60.03","9"
"01/05/12 15:24:31","1.3817","36.8","213.92","91","60.03","9"
"01/05/12 15:29:30","1.384","33.1","213.4","241","60.0","9"
"01/05/12 15:34:30","1.3853","15.2","212.77","18","60.03","9"
"01/05/12 15:39:30","1.3861","16.3","213.21","3","60.0","8"
"01/05/12 15:44:31","1.3868","0.0","213.66","0","60.0","7"
"01/05/12 15:49:30","1.3872","5.7","213.49","140","60.03","7"
"01/06/12 08:14:31","1.3872","13.2","213.68","76","60.0","6"
"01/06/12 08:19:30","1.3919","79.2","214.62","394","60.07","7"
"01/06/12 08:24:30","1.3987","94.0","215.42","455","60.0","8"
"01/06/12 08:29:32","1.4064","103.3","214.9","499","60.03","9"
"01/06/12 08:34:30","1.4138","70.3","214.7","356","60.03","9"
"01/06/12 08:39:31","1.4207","125.2","215.21","589","60.03","9"
"01/06/12 08:44:32","1.4278","70.0","213.52","353","60.0","10"
"01/06/12 08:49:30","1.4335","124.6","215.05","586","60.03","10"
"01/06/12 08:54:31","1.4392","31.7","214.16","76","60.07","10"
"01/06/12 08:59:32","1.4446","31.5","214.71","145","60.03","10"
"01/06/12 09:04:31","1.4483","35.4","214.48","315","60.03","10"
"01/06/12 09:09:31","1.456","75.5","215.24","377","60.03","10"
"01/06/12 09:14:32","1.4612","62.9","213.88","134","60.0","10"
"01/06/12 09:19:32","1.4654","50.3","213.65","412","60.03","10"
"01/06/12 09:24:31","1.4693","58.9","214.0","287","60.03","9"
"01/06/12 09:29:32","1.4731","25.8","214.09","187","60.03","9"
"01/06/12 09:34:30","1.4758","29.2","214.85","171","60.07","9"
"01/06/12 09:39:31","1.4778","22.3","213.37","45","60.03","9"
"01/06/12 09:44:30","1.4796","11.6","212.74","169","60.0","9"
"01/06/12 09:49:32","1.481","13.7","212.44","215","60.07","9"
"01/06/12 09:54:32","1.4828","13.4","212.54","111","60.03","9"
"01/06/12 09:59:31","1.4842","17.7","213.14","13","60.07","9"
"01/06/12 10:04:32","1.4861","24.2","213.34","179","60.0","9"
"01/06/12 10:09:30","1.4882","27.5","212.68","204","60.07","9"
"01/06/12 10:14:32","1.4904","33.3","213.06","90","60.0","9"
"01/06/12 10:19:31","1.4928","30.7","213.08","274","60.0","9"
"01/06/12 10:24:30","1.4945","11.1","212.35","194","60.03","9"
"01/06/12 10:29:31","1.4959","21.9","212.09","297","60.0","9"
"01/06/12 10:34:32","1.4973","25.7","213.0","277","60.03","9"
"01/06/12 10:39:31","1.4985","12.0","212.25","14","60.03","9"
"01/06/12 10:44:31","1.4997","20.3","212.36","127","60.03","9"
"01/06/12 10:49:32","1.5008","15.6","212.2","1","60.03","8"
"01/06/12 10:54:32","1.5018","13.7","212.15","71","60.0","8"
"01/06/12 10:59:31","1.5028","14.8","213.15","32","60.03","8"
"01/06/12 11:04:32","1.504","23.7","213.11","191","60.03","8"
"01/06/12 11:09:31","1.5053","13.9","212.58","15","60.03","8"
"01/06/12 11:14:31","1.5066","25.3","212.08","79","60.03","8"
"01/06/12 11:19:31","1.5081","17.4","212.45","46","60.0","9"
"01/06/12 11:24:32","1.51","25.3","212.63","143","60.03","9"
"01/06/12 11:29:32","1.5126","43.1","212.05","315","60.03","9"
"01/06/12 11:34:31","1.5157","46.4","212.07","353","60.03","9"
"01/06/12 11:39:32","1.5191","41.9","213.62","407","60.03","9"
"01/06/12 11:44:30","1.5229","63.3","213.44","337","60.03","9"
"01/06/12 11:49:31","1.5269","49.5","213.38","166","60.0","9"
"01/06/12 11:54:32","1.5304","40.9","213.63","244","60.03","9"
"01/06/12 11:59:32","1.535","65.0","213.92","330","60.03","9"
"01/06/12 12:04:31","1.5436","170.4","215.99","784","60.0","11"
"01/06/12 12:09:32","1.5522","72.1","213.99","360","60.03","10"
"01/06/12 12:14:31","1.5624","12.4","213.15","15","60.03","11"
"01/06/12 12:19:31","1.5646","33.2","213.47","152","60.03","10"
"01/06/12 12:24:32","1.569","44.4","213.93","137","60.03","10"
"01/06/12 12:29:31","1.572","57.6","213.08","232","60.07","9"
"01/06/12 12:34:32","1.5787","196.8","216.17","906","60.03","10"
"01/06/12 12:39:32","1.586","131.7","214.96","618","60.03","10"
"01/06/12 12:44:32","1.5908","53.4","214.03","136","60.03","10"
"01/06/12 12:49:31","1.5945","46.0","213.16","175","60.0","10"
"01/06/12 12:54:32","1.5976","27.0","214.03","98","60.03","10"
"01/06/12 12:59:31","1.5997","33.7","213.55","205","60.03","9"
"01/06/12 13:04:31","1.6016","22.2","213.76","192","60.03","9"
"01/06/12 13:09:32","1.6032","31.5","214.09","48","60.03","9"
"01/06/12 13:14:31","1.6058","31.3","214.78","288","60.0","9"
"01/06/12 13:19:32","1.6085","29.0","214.39","101","60.03","9"
"01/06/12 13:24:31","1.6107","36.0","214.26","308","60.03","9"
"01/06/12 13:29:32","1.6124","26.3","214.57","78","60.03","9"
"01/06/12 13:34:31","1.6138","12.1","214.3","114","60.03","9"
"01/06/12 13:39:31","1.6149","12.4","213.45","10","60.03","9"
"01/06/12 13:44:31","1.616","8.7","214.81","246","60.0","8"
"01/06/12 13:49:32","1.617","13.0","214.48","135","60.03","8"
"01/06/12 13:54:32","1.618","15.8","214.69","39","60.03","8"
"01/06/12 13:59:30","1.6196","11.1","214.3","14","60.03","8"
"01/06/12 14:04:31","1.6219","26.6","213.21","66","60.03","8"
"01/06/12 14:09:32","1.6237","27.1","213.62","89","60.03","8"
"01/06/12 14:14:32","1.6252","16.6","213.66","40","60.03","8"
"01/06/12 14:19:31","1.6263","14.6","214.27","182","60.07","8"
"01/06/12 14:24:31","1.6271","0.0","214.36","0","60.07","8"
"01/06/12 14:29:32","1.6275","1.9","214.05","223","60.0","8"
"01/07/12 09:29:37","1.6275","0.0","212.03","0","60.03","-2"
"01/07/12 09:34:36","1.6275","0.0","212.91","0","60.03","-1"
"01/07/12 09:59:31","1.6285","0.0","211.93","0","60.0","0"
"01/07/12 10:04:34","1.6289","0.0","211.92","0","60.0","0"
"01/07/12 10:09:33","1.6294","11.9","212.3","6","60.03","0"
"01/07/12 10:14:32","1.6299","11.5","212.29","51","60.03","0"
"01/07/12 10:19:32","1.6306","16.2","213.25","48","60.03","0"
"01/07/12 10:24:32","1.6313","14.5","213.17","0","60.03","0"
"01/07/12 10:29:32","1.6322","13.6","212.85","19","60.0","0"
"01/07/12 10:34:32","1.6333","13.7","212.35","84","60.0","0"
"01/07/12 10:39:32","1.6344","12.0","212.67","11","60.0","0"
"01/07/12 10:44:32","1.6354","16.8","213.7","22","60.0","0"
"01/07/12 10:49:32","1.6366","14.0","212.64","133","60.03","1"
"01/07/12 10:54:32","1.6381","20.3","213.71","140","60.03","1"
"01/07/12 10:59:32","1.6396","11.3","213.79","97","60.07","1"
"01/07/12 11:04:32","1.6407","13.1","213.26","26","60.0","1"
"01/07/12 11:09:33","1.6421","22.9","213.72","137","60.03","1"
"01/07/12 11:14:32","1.6432","12.7","213.58","15","60.03","1"
"01/07/12 11:19:32","1.6441","0.0","213.11","164","60.03","1"
"01/07/12 11:24:31","1.6447","11.4","213.98","88","60.0","1"
"01/07/12 11:29:32","1.6454","14.8","212.85","212","60.03","1"
"01/07/12 11:34:34","1.6461","14.3","213.04","1","60.03","1"
"01/07/12 11:39:32","1.6471","14.0","213.07","18","60.03","1"
"01/07/12 11:44:32","1.6478","5.0","213.65","116","60.03","1"
"01/07/12 11:49:31","1.6485","0.0","213.89","0","60.03","1"
"01/07/12 11:54:32","1.649","0.0","213.69","74","60.07","1"
"01/07/12 11:59:35","1.6496","14.4","213.8","20","60.03","1"
"01/07/12 12:09:32","1.6506","0.0","212.8","0","60.03","0"
"01/07/12 12:14:31","1.6511","0.0","212.95","248","60.03","0"
"01/07/12 12:19:32","1.6517","13.8","213.45","35","60.03","0"
"01/07/12 12:24:33","1.6523","10.9","212.17","1","60.0","0"
"01/07/12 12:29:31","1.6528","0.0","212.82","0","60.07","0"
"01/07/12 12:34:32","1.6533","6.0","212.62","0","60.07","0"
"01/07/12 12:39:33","1.6539","14.4","213.77","2","60.03","0"
"01/07/12 12:44:31","1.6545","12.8","213.22","18","60.0","0"
"01/07/12 12:49:31","1.6552","12.3","212.3","40","60.03","0"
"01/07/12 12:54:32","1.6559","14.1","212.48","0","60.03","0"
"01/07/12 12:59:31","1.6568","7.4","212.7","120","60.03","0"
"01/07/12 13:04:31","1.6576","7.3","212.78","261","60.0","0"
"01/07/12 13:09:33","1.6586","11.0","213.31","3","60.03","0"
"01/07/12 13:14:31","1.6594","10.9","213.38","99","60.03","0"
"01/07/12 13:19:33","1.6603","10.4","213.21","65","60.03","0"
"01/07/12 13:24:32","1.6613","14.2","212.77","74","60.03","0"
"01/07/12 13:29:32","1.6623","9.4","212.53","200","60.03","0"
"01/07/12 13:34:33","1.6631","12.7","212.34","252","60.0","0"
"01/07/12 13:39:32","1.664","14.4","212.07","1","60.03","0"
"01/07/12 13:44:32","1.6648","7.1","212.58","0","60.03","1"
"01/07/12 13:49:31","1.6656","14.2","211.98","30","60.03","1"
"01/07/12 13:54:32","1.6665","14.9","212.11","0","60.03","1"
"01/07/12 13:59:33","1.6673","0.0","212.43","0","60.0","1"
"01/07/12 14:04:32","1.6679","0.5","212.27","0","60.03","1"
"01/07/12 14:09:33","1.6686","13.2","212.54","4","60.0","1"
"01/07/12 14:14:32","1.6691","0.0","213.17","43","60.07","1"
"01/07/12 14:19:31","1.6696","11.8","212.64","55","60.03","1"
"01/07/12 14:24:32","1.67","0.0","211.75","0","60.03","1"
"01/07/12 14:29:31","1.6704","0.0","213.55","0","60.03","1"
"01/08/12 10:19:31","1.6734","15.9","213.36","59","60.03","4"
"01/08/12 10:24:32","1.6742","11.3","214.58","101","60.03","4"
"01/08/12 10:29:33","1.6748","0.0","213.77","15","60.03","4"
"01/08/12 10:34:33","1.6753","0.0","213.63","0","60.0","4"
"01/08/12 10:39:33","1.676","10.3","212.37","0","60.0","4"
"01/08/12 10:44:32","1.6765","11.8","213.77","0","60.0","4"
"01/08/12 10:49:32","1.6774","15.7","213.91","4","60.03","4"
"01/08/12 10:54:33","1.6781","0.0","214.38","125","60.07","4"
"01/08/12 10:59:32","1.679","17.6","214.93","169","60.03","4"
"01/08/12 11:04:33","1.68","11.3","214.07","15","60.0","4"
"01/08/12 11:09:32","1.6807","10.3","213.84","0","60.0","4"
"01/08/12 11:14:33","1.6812","0.0","213.23","0","60.0","4"
"01/08/12 11:19:33","1.6818","0.0","212.86","208","60.0","4"
"01/08/12 11:24:32","1.6826","12.3","213.51","95","60.0","4"
"01/08/12 11:29:32","1.6839","29.3","213.86","257","60.03","4"
"01/08/12 11:34:32","1.6852","14.5","213.29","13","60.03","4"
"01/08/12 11:39:32","1.6864","28.5","214.01","105","60.0","4"
"01/08/12 11:44:32","1.689","32.3","214.66","90","60.0","5"
"01/08/12 11:49:32","1.6913","24.0","214.36","68","60.07","5"
"01/08/12 11:54:32","1.6928","10.4","213.64","19","60.0","5"
"01/08/12 11:59:33","1.6941","15.0","214.01","31","60.03","5"
"01/08/12 12:04:33","1.6956","11.1","213.62","82","60.07","5"
"01/08/12 12:09:32","1.6974","27.4","214.14","163","60.0","5"
"01/08/12 12:14:32","1.6993","19.7","213.53","218","60.03","5"
"01/08/12 12:19:33","1.7017","36.3","214.71","267","60.03","5"
"01/08/12 12:24:32","1.7044","38.0","214.15","285","60.0","6"
"01/08/12 12:29:33","1.708","28.0","214.42","98","60.0","6"
"01/08/12 12:34:32","1.71","16.5","213.53","265","60.03","6"
"01/08/12 12:39:33","1.7118","29.2","214.43","111","60.0","6"
"01/08/12 12:44:32","1.7132","15.1","215.13","17","60.0","6"
"01/08/12 12:49:32","1.7142","13.3","213.9","72","60.0","6"
"01/08/12 12:54:33","1.7156","16.4","214.01","18","60.03","6"
"01/08/12 12:59:32","1.717","16.1","214.18","61","60.07","5"
"01/08/12 13:04:33","1.7181","7.5","213.85","137","60.0","5"
"01/08/12 13:09:32","1.719","11.8","213.49","3","60.03","5"
"01/08/12 13:14:33","1.7199","23.8","214.17","174","60.03","5"
"01/08/12 13:19:33","1.7211","15.2","213.91","86","60.0","5"
"01/08/12 13:24:33","1.7219","0.7","212.59","0","60.03","5"
"01/08/12 13:29:33","1.7227","14.8","213.29","3","60.03","5"
"01/08/12 13:34:34","1.7233","11.4","213.71","1","60.03","5"
"01/08/12 13:39:33","1.7241","10.2","213.48","0","60.03","4"
"01/08/12 13:44:33","1.7246","12.2","213.92","55","60.03","5"
"01/08/12 13:49:33","1.7251","0.0","213.39","0","60.03","4"
"01/08/12 13:54:32","1.7256","0.0","213.68","0","60.03","4"
"01/08/12 13:59:32","1.7263","11.2","213.33","227","60.03","4"
"01/08/12 14:04:32","1.727","14.3","213.36","19","60.03","4"
"01/08/12 14:09:32","1.728","11.2","212.85","62","60.03","4"
"01/08/12 14:14:33","1.729","8.6","213.04","76","60.03","4"
"01/08/12 14:19:33","1.73","13.7","212.96","65","60.0","4"
"01/08/12 14:24:32","1.7309","3.7","212.87","174","60.03","4"
"01/08/12 14:29:33","1.7317","12.8","213.17","43","60.07","4"
"01/08/12 14:34:32","1.7324","11.6","213.11","59","60.07","4"
"01/08/12 14:39:33","1.733","12.0","213.22","8","60.03","4"
"01/08/12 14:44:32","1.7338","15.4","213.34","8","60.03","5"
"01/08/12 14:49:34","1.7346","4.2","212.87","106","60.03","4"
"01/08/12 14:54:32","1.7354","7.4","212.41","250","60.0","5"
"01/08/12 14:59:34","1.7361","14.0","212.51","6","60.03","5"
"01/08/12 15:04:34","1.7371","13.5","212.92","9","60.03","4"
"01/08/12 15:09:33","1.7376","0.0","212.74","0","60.0","4"
"01/09/12 08:14:33","1.7381","0.0","213.79","11","60.03","6"
"01/09/12 08:19:34","1.7405","72.5","214.53","365","60.03","6"
"01/09/12 08:24:34","1.7476","95.0","215.22","463","60.03","6"
"01/09/12 08:29:33","1.7552","100.1","215.81","482","60.03","8"
"01/09/12 08:34:34","1.7632","103.5","215.26","499","60.0","8"
"01/09/12 08:39:33","1.767","11.7","213.37","18","60.03","8"
"01/09/12 08:44:33","1.7679","15.3","213.15","9","60.0","8"
"01/09/12 08:49:33","1.7689","9.5","213.92","212","60.03","8"
"01/09/12 08:54:34","1.77","17.4","214.14","87","60.0","7"
"01/09/12 08:59:33","1.7723","11.1","214.48","181","60.03","8"
"01/09/12 09:04:34","1.7739","14.6","213.53","30","60.03","7"
"01/09/12 09:09:34","1.775","16.1","214.01","42","60.03","7"
"01/09/12 09:14:32","1.7762","16.2","214.11","297","60.03","7"
"01/09/12 09:19:34","1.7778","38.0","214.15","80","60.03","7"
"01/09/12 09:24:33","1.7809","52.4","214.74","381","60.03","7"
"01/09/12 09:29:33","1.7829","25.3","214.09","46","60.03","7"
"01/09/12 09:34:34","1.7857","60.9","213.92","312","60.03","7"
"01/09/12 09:39:34","1.7871","18.9","214.47","136","60.03","7"
"01/09/12 09:44:32","1.7965","187.2","217.52","856","60.03","9"
"01/09/12 09:49:33","1.8062","38.4","214.12","164","60.0","9"
"01/09/12 09:54:34","1.8167","114.0","214.98","544","60.03","10"
"01/09/12 09:59:33","1.82","32.8","214.02","150","60.0","9"
"01/09/12 10:04:32","1.8303","192.0","216.68","877","60.03","10"
"01/09/12 10:09:33","1.8396","196.9","217.82","887","60.03","11"
"01/09/12 10:14:34","1.855","196.3","217.94","886","60.0","12"
"01/09/12 10:19:33","1.8665","196.5","217.68","890","60.0","12"
"01/09/12 10:24:34","1.8819","195.8","217.27","895","60.03","13"
"01/09/12 10:29:33","1.8971","196.5","216.37","895","60.0","14"
"01/09/12 10:34:32","1.9124","196.0","216.96","893","60.03","15"
"01/09/12 10:39:32","1.9277","196.1","217.53","889","60.07","15"
"01/09/12 10:44:33","1.943","196.0","216.84","889","60.03","15"
"01/09/12 10:49:33","1.9583","196.1","217.03","889","60.03","15"
"01/09/12 10:54:34","1.9736","196.4","215.61","895","60.03","15"
"01/09/12 10:59:34","1.9889","196.4","217.27","891","60.03","15"
"01/09/12 11:04:32","2.0042","195.8","217.17","896","60.03","15"
"01/09/12 11:09:32","2.0194","195.7","216.54","895","60.0","15"
"01/09/12 11:14:33","2.0347","195.9","216.9","888","60.0","16"
"01/09/12 11:19:32","2.05","195.5","217.04","889","60.03","16"
"01/09/12 11:24:33","2.0654","195.9","217.3","892","60.03","17"
"01/09/12 11:29:34","2.0807","196.5","217.45","889","60.03","16"
"01/09/12 11:34:33","2.0959","196.1","216.26","886","60.0","16"
"01/09/12 11:39:33","2.1112","195.8","215.59","899","60.03","16"
"01/09/12 11:44:33","2.1265","195.9","216.31","893","60.07","17"
"01/09/12 11:49:32","2.1417","196.1","215.91","890","59.96","16"
"01/09/12 11:54:33","2.157","195.7","215.77","899","60.07","17"
"01/09/12 11:59:34","2.1723","195.9","216.22","893","60.03","17"
"01/09/12 12:04:34","2.1876","195.8","216.05","896","60.03","17"
"01/09/12 12:09:34","2.2028","195.5","216.76","891","60.07","17"
"01/09/12 12:14:32","2.218","196.7","216.36","893","60.0","17"
"01/09/12 12:19:34","2.2332","195.5","215.24","900","60.03","16"
"01/09/12 12:24:32","2.247","196.3","216.44","893","60.0","15"
"01/09/12 12:29:33","2.2623","199.4","215.89","902","60.03","16"
"01/09/12 12:34:34","2.2725","98.2","214.63","477","60.03","15"
"01/09/12 12:39:34","2.2865","196.4","216.61","896","60.0","15"
"01/09/12 12:44:34","2.3018","195.8","216.14","897","60.03","15"
"01/09/12 12:49:32","2.317","194.7","216.61","884","60.03","15"
"01/09/12 12:54:34","2.3322","192.2","216.44","879","60.03","15"
"01/09/12 12:59:33","2.3471","191.4","217.02","871","60.07","15"
"01/09/12 13:04:34","2.3619","188.4","217.34","860","60.03","15"
"01/09/12 13:09:33","2.3765","185.7","217.3","848","60.03","15"
"01/09/12 13:14:33","2.391","184.1","217.22","840","60.03","15"
"01/09/12 13:19:34","2.4052","181.5","216.78","830","60.03","15"
"01/09/12 13:24:33","2.4192","180.0","216.28","822","60.0","14"
"01/09/12 13:29:34","2.4331","177.2","216.77","814","60.03","14"
"01/09/12 13:34:33","2.4468","173.8","216.36","796","60.03","13"
"01/09/12 13:39:34","2.4603","170.3","214.73","785","60.03","13"
"01/09/12 13:44:33","2.4733","166.7","215.32","770","60.0","13"
"01/09/12 13:49:34","2.4862","163.2","215.69","752","60.03","13"
"01/09/12 13:54:34","2.4988","159.8","216.18","741","60.03","13"
"01/09/12 13:59:32","2.511","155.8","215.41","723","60.03","13"
"01/09/12 14:04:33","2.5231","152.8","215.46","711","60.0","13"
"01/09/12 14:09:32","2.5348","148.4","215.27","691","60.03","12"
"01/09/12 14:14:34","2.5462","143.7","215.7","669","60.0","12"
"01/09/12 14:19:33","2.5571","139.4","216.17","652","60.07","12"
"01/09/12 14:24:33","2.5679","139.3","216.44","652","60.03","12"
"01/09/12 14:29:34","2.5776","33.7","212.94","30","60.03","12"
"01/09/12 14:34:33","2.5822","100.8","214.61","484","60.03","11"
"01/09/12 14:39:34","2.5854","30.8","213.05","312","60.0","10"
"01/09/12 14:44:34","2.5876","31.5","213.66","235","60.03","9"
"01/09/12 14:49:33","2.5901","29.5","213.77","152","60.0","9"
"01/09/12 14:54:34","2.5924","15.0","213.79","33","60.03","9"
"01/09/12 14:59:33","2.5944","21.1","212.92","209","60.03","8"
"01/09/12 15:04:33","2.5966","55.1","214.1","340","60.03","8"
"01/09/12 15:09:34","2.5976","0.0","212.09","171","60.07","8"
"01/09/12 15:14:34","2.5983","0.0","212.52","0","60.0","7"
"01/09/12 15:19:34","2.5988","0.0","213.14","76","60.03","7"
"01/09/12 15:24:34","2.5992","11.9","213.0","239","60.03","7"
"01/10/12 08:24:34","2.6008","0.0","212.84","0","60.0","3"
"01/10/12 08:29:33","2.6012","11.2","212.55","13","60.03","3"
"01/10/12 08:34:35","2.6016","0.0","211.51","0","60.07","3"
"01/10/12 08:39:35","2.602","10.5","212.44","0","60.03","3"
"01/10/12 08:44:34","2.6024","7.9","211.99","157","60.03","4"
"01/10/12 08:49:34","2.6028","7.8","212.05","0","60.0","4"
"01/10/12 08:54:33","2.6033","0.0","212.0","0","60.03","4"
"01/10/12 08:59:34","2.6037","8.8","211.94","121","60.03","4"
"01/10/12 09:04:33","2.6043","12.3","211.99","63","60.0","4"
"01/10/12 09:09:34","2.6052","14.3","212.1","21","60.03","4"
"01/10/12 09:14:33","2.6066","17.0","212.48","253","60.07","4"
"01/10/12 09:19:33","2.6078","14.5","212.45","9","60.0","5"
"01/10/12 09:24:34","2.6091","14.1","212.44","38","60.03","5"
"01/10/12 09:29:33","2.6103","15.1","212.64","47","60.03","5"
"01/10/12 09:34:33","2.6119","32.7","213.15","105","60.07","5"
"01/10/12 09:39:35","2.6141","39.0","213.4","160","60.03","6"
"01/10/12 09:44:34","2.6192","85.2","214.13","420","60.03","6"
"01/10/12 09:49:33","2.6253","92.2","213.84","453","60.0","6"
"01/10/12 09:54:33","2.6312","40.9","212.86","250","60.03","7"
"01/10/12 09:59:35","2.6343","48.0","213.63","232","60.0","8"
"01/10/12 10:04:33","2.6372","39.1","212.95","302","60.0","8"
"01/10/12 10:09:34","2.64","45.9","212.49","158","60.03","8"
"01/10/12 10:14:34","2.6441","47.1","213.7","354","60.03","8"
"01/10/12 10:19:33","2.6475","44.5","213.77","220","60.0","9"
"01/10/12 10:24:34","2.6513","39.9","213.69","127","60.03","9"
"01/10/12 10:29:33","2.6574","107.8","214.61","520","60.03","9"
"01/10/12 10:34:33","2.664","71.0","213.83","359","60.03","9"
"01/10/12 10:39:34","2.6692","58.7","213.56","315","60.03","9"
"01/10/12 10:44:35","2.6731","48.9","213.68","225","60.07","10"
"01/10/12 10:49:35","2.6764","58.1","214.56","209","60.03","10"
"01/10/12 10:54:33","2.681","75.5","213.92","380","60.03","10"
"01/10/12 10:59:34","2.6904","152.7","216.23","707","60.03","11"
"01/10/12 11:04:33","2.7003","102.8","214.99","495","60.03","11"
"01/10/12 11:09:34","2.7096","114.2","215.49","543","60.0","11"
"01/10/12 11:14:34","2.7181","138.6","215.78","643","60.03","11"
"01/10/12 11:19:34","2.727","162.2","216.49","749","60.03","12"
"01/10/12 11:24:34","2.7395","133.9","215.7","628","60.03","13"
"01/10/12 11:29:33","2.7515","139.8","216.47","652","60.07","14"
"01/10/12 11:34:33","2.7651","196.3","217.09","893","60.0","15"
"01/10/12 11:39:33","2.7803","195.7","217.26","895","60.03","17"
"01/10/12 11:44:35","2.7938","144.0","216.1","670","60.03","17"
"01/10/12 11:49:35","2.8068","159.4","217.18","735","60.03","18"
"01/10/12 11:54:33","2.8194","149.6","216.17","695","60.07","18"
"01/10/12 11:59:33","2.8296","127.7","215.79","601","60.03","18"
"01/10/12 12:04:34","2.8377","105.0","215.26","508","60.03","17"
"01/10/12 12:09:33","2.8496","182.8","216.57","839","60.03","18"
"01/10/12 12:14:35","2.8648","193.8","216.07","883","60.03","19"
"01/10/12 12:19:34","2.8794","185.3","217.1","845","60.03","20"
"01/10/12 12:24:33","2.8939","184.6","217.12","842","60.0","20"
"01/10/12 12:29:35","2.9081","174.5","217.23","796","60.03","21"
"01/10/12 12:34:35","2.9215","173.0","216.02","797","60.03","22"
"01/10/12 12:39:34","2.9345","162.5","216.28","752","60.03","22"
"01/10/12 12:44:33","2.9478","167.3","216.16","772","60.03","22"
"01/10/12 12:49:34","2.9604","165.3","216.29","756","60.03","22"
"01/10/12 12:54:33","2.9734","163.1","216.35","754","60.0","22"
"01/10/12 12:59:34","2.9866","176.3","216.68","803","60.0","22"
"01/10/12 13:04:34","2.9994","156.6","216.87","722","60.03","21"
"01/10/12 13:09:33","3.0108","138.6","217.03","645","60.03","21"
"01/10/12 13:14:34","3.0216","134.1","216.33","625","60.03","20"
"01/10/12 13:19:34","3.0325","132.2","216.41","622","60.03","20"
"01/10/12 13:24:33","3.0425","108.8","215.68","523","60.03","20"
"01/10/12 13:29:33","3.0519","111.9","216.43","530","60.03","20"
"01/10/12 13:34:35","3.0615","116.2","216.52","552","60.03","19"
"01/10/12 13:39:33","3.0707","129.1","216.28","606","60.03","19"
"01/10/12 13:44:35","3.0805","129.7","216.45","606","60.0","19"
"01/10/12 13:49:34","3.0891","115.6","216.26","549","60.03","18"
"01/10/12 13:54:35","3.0984","107.6","216.42","514","60.03","18"
"01/10/12 13:59:33","3.1067","101.9","215.76","488","60.03","18"
"01/10/12 14:04:34","3.1137","88.7","215.4","433","60.03","18"
"01/10/12 14:09:35","3.1207","89.0","215.33","434","60.0","18"
"01/10/12 14:14:34","3.1279","93.4","215.62","456","60.03","18"
"01/10/12 14:19:33","3.1345","95.2","215.89","458","60.03","17"
"01/10/12 14:24:33","3.143","120.1","215.72","568","60.03","17"
"01/10/12 14:29:34","3.1529","120.2","215.83","571","60.0","18"
"01/10/12 14:34:34","3.1622","121.1","215.36","572","60.03","18"
"01/10/12 14:39:34","3.1711","127.7","215.73","601","60.0","18"
"01/10/12 14:44:33","3.1795","52.3","214.51","378","60.0","18"
"01/10/12 14:49:33","3.1832","28.5","213.91","65","60.0","18"
"01/10/12 14:54:33","3.1856","40.5","214.41","339","60.03","17"
"01/10/12 14:59:34","3.1887","60.8","214.94","136","60.0","17"
"01/10/12 15:04:35","3.1924","51.0","214.17","326","60.03","16"
"01/10/12 15:09:34","3.1962","44.1","214.78","415","60.0","16"
"01/10/12 15:14:33","3.1991","37.3","214.71","285","60.03","16"
"01/10/12 15:19:33","3.2015","33.6","214.44","280","60.03","15"
"01/10/12 15:24:34","3.2042","28.8","214.75","267","60.03","15"
"01/10/12 15:29:35","3.2066","25.5","214.35","81","60.03","15"
"01/10/12 15:34:34","3.2087","26.1","214.85","112","60.07","15"
"01/10/12 15:39:33","3.2112","36.9","214.6","152","60.0","14"
"01/10/12 15:44:34","3.2148","49.2","214.59","351","60.0","14"
"01/10/12 15:49:34","3.2176","33.3","214.35","220","60.03","14"
