"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/10/12 15:54:33","3.2192","14.8","214.5","109","60.07","14"
"01/10/12 15:59:34","3.2202","8.4","213.17","0","60.07","14"
"01/10/12 16:04:33","3.2208","9.6","213.98","0","60.03","14"
"01/11/12 08:44:37","3.2215","14.0","213.23","1","60.03","4"
"01/11/12 08:49:34","3.222","0.0","213.85","0","60.03","5"
"01/11/12 08:54:35","3.2227","11.6","212.69","236","60.03","5"
"01/11/12 08:59:34","3.2233","14.6","213.28","70","60.03","5"
"01/11/12 09:04:35","3.2238","0.0","213.33","0","60.07","5"
"01/11/12 09:09:34","3.2242","0.0","213.54","0","60.03","6"
"01/11/12 09:14:34","3.2246","6.0","213.75","225","60.0","6"
"01/11/12 09:19:35","3.225","0.0","213.72","0","60.03","6"
"01/11/12 09:24:36","3.2256","13.4","213.72","0","60.0","6"
"01/11/12 09:29:35","3.2261","13.7","213.56","27","60.07","6"
"01/11/12 09:34:34","3.2266","12.4","213.4","81","60.03","6"
"01/11/12 09:39:34","3.227","10.8","213.05","0","60.03","6"
"01/11/12 09:44:34","3.2274","0.0","212.98","0","60.0","6"
"01/11/12 09:49:35","3.2278","10.8","211.82","13","60.03","6"
"01/11/12 09:54:35","3.2282","1.6","212.03","0","60.03","6"
"01/11/12 09:59:34","3.2288","13.8","212.89","230","60.03","6"
"01/11/12 10:04:35","3.2293","6.5","212.05","0","60.03","6"
"01/11/12 10:09:34","3.2297","7.4","213.71","127","60.03","6"
"01/11/12 10:14:34","3.2301","0.0","213.57","0","60.03","6"
"01/11/12 10:19:34","3.2305","14.7","213.02","0","60.03","6"
"01/11/12 10:24:35","3.2309","6.6","212.84","175","60.03","6"
"01/11/12 10:29:34","3.2313","0.0","213.79","0","60.03","6"
"01/11/12 10:34:35","3.232","13.5","213.52","112","60.03","6"
"01/11/12 10:39:34","3.2327","15.4","213.82","3","60.07","6"
"01/11/12 10:44:35","3.2338","10.4","213.66","6","60.0","6"
"01/11/12 10:49:35","3.2349","11.4","213.88","36","60.0","6"
"01/11/12 10:54:35","3.236","13.7","214.19","132","60.03","6"
"01/11/12 10:59:35","3.2372","14.4","213.0","3","60.07","6"
"01/11/12 11:04:35","3.2383","10.8","214.0","8","60.0","7"
"01/11/12 11:09:35","3.2394","14.0","213.39","132","60.0","7"
"01/11/12 11:14:34","3.2405","15.6","213.08","20","60.0","7"
"01/11/12 11:19:35","3.2419","18.1","213.76","8","60.0","7"
"01/11/12 11:24:34","3.2433","14.7","213.43","19","60.0","7"
"01/11/12 11:29:35","3.2448","26.9","212.08","123","60.03","7"
"01/11/12 11:34:35","3.2465","18.4","212.98","26","60.0","8"
"01/11/12 11:39:35","3.2483","31.6","212.41","56","60.0","8"
"01/11/12 11:44:35","3.25","21.0","211.68","52","60.0","8"
"01/11/12 11:49:35","3.2514","14.9","211.88","150","60.03","8"
"01/11/12 11:54:35","3.2529","13.7","212.96","24","60.03","9"
"01/11/12 11:59:34","3.2542","32.3","212.38","62","60.0","9"
"01/11/12 12:04:35","3.2558","18.3","211.92","15","60.0","9"
"01/11/12 12:09:34","3.2576","25.6","212.73","136","60.0","9"
"01/11/12 12:14:34","3.2595","30.1","212.09","106","60.0","9"
"01/11/12 12:19:35","3.2613","16.4","211.05","23","60.0","9"
"01/11/12 12:24:35","3.2635","30.0","212.52","32","60.0","9"
"01/11/12 12:29:35","3.2658","27.7","212.57","92","60.03","9"
"01/11/12 12:34:35","3.2682","34.3","212.68","237","60.03","9"
"01/11/12 12:39:35","3.2705","23.4","212.89","16","60.0","9"
"01/11/12 12:44:34","3.2725","16.9","213.41","23","60.03","10"
"01/11/12 12:49:34","3.2744","22.2","213.82","23","60.0","10"
"01/11/12 12:54:35","3.276","21.5","213.68","232","60.03","10"
"01/11/12 12:59:35","3.2775","20.3","212.71","117","60.03","10"
"01/11/12 13:04:35","3.2789","19.8","212.0","66","60.0","10"
"01/11/12 13:09:36","3.28","13.9","213.26","210","60.03","10"
"01/11/12 13:14:35","3.281","6.0","212.2","147","60.0","10"
"01/11/12 13:19:35","3.2818","6.4","213.22","169","60.03","9"
"01/11/12 13:24:34","3.2824","0.0","213.03","123","60.0","9"
"01/11/12 13:29:35","3.2829","0.8","212.94","0","60.0","9"
"01/11/12 13:34:35","3.2835","0.0","213.16","18","60.03","9"
"01/11/12 13:39:35","3.2839","0.0","212.78","0","60.03","8"
"01/11/12 13:44:34","3.2844","2.2","212.62","0","60.0","8"
"01/11/12 13:49:35","3.2849","11.6","212.61","22","60.03","8"
"01/11/12 13:54:35","3.2857","15.9","212.23","251","60.0","7"
"01/11/12 13:59:34","3.2865","14.2","213.4","41","60.0","7"
"01/11/12 14:04:34","3.2872","7.5","212.93","0","60.0","7"
"01/11/12 14:34:39","3.2872","0.0","213.3","0","60.0","6"
"01/11/12 14:59:37","3.2879","8.1","212.76","0","60.0","6"
"01/12/12 09:24:37","3.2884","0.0","212.49","0","60.03","-4"
"01/12/12 09:29:37","3.2888","11.0","212.21","1","60.0","-4"
"01/12/12 09:34:37","3.2893","0.0","212.9","0","60.0","-3"
"01/12/12 09:39:36","3.2897","13.8","212.55","1","60.03","-3"
"01/12/12 09:44:38","3.2902","12.6","211.75","66","60.03","-3"
"01/12/12 09:49:35","3.2906","0.0","212.62","0","60.03","-3"
"01/12/12 09:54:36","3.2911","0.0","212.13","0","60.03","-3"
"01/12/12 09:59:35","3.2915","0.0","210.82","0","60.0","-3"
"01/12/12 10:04:35","3.2919","11.4","211.37","31","60.0","-3"
"01/12/12 10:09:38","3.2923","14.2","211.1","5","60.03","-3"
"01/12/12 10:14:35","3.2928","0.0","213.16","0","60.03","-3"
"01/12/12 10:19:35","3.2934","13.2","213.39","111","60.03","-3"
"01/12/12 10:24:34","3.294","10.4","213.22","1","60.03","-3"
"01/12/12 10:29:35","3.2945","14.2","213.87","1","60.0","-3"
"01/12/12 10:34:35","3.2951","9.3","213.45","102","60.03","-3"
"01/12/12 10:39:35","3.2956","15.0","213.37","82","60.03","-3"
"01/12/12 10:44:36","3.296","6.2","213.79","176","60.03","-3"
"01/12/12 10:49:36","3.2964","14.3","214.72","12","60.03","-3"
"01/12/12 10:54:36","3.2969","0.0","214.39","0","60.0","-3"
"01/12/12 10:59:35","3.2973","14.2","213.37","64","60.03","-3"
"01/12/12 11:04:35","3.2978","11.2","213.38","3","60.03","-3"
"01/12/12 11:09:40","3.2982","0.0","213.94","0","60.03","-3"
"01/12/12 11:14:39","3.2987","13.7","213.07","12","60.03","-2"
"01/12/12 11:19:36","3.2992","0.0","214.06","61","60.03","-2"
"01/12/12 11:24:36","3.2998","0.0","213.46","0","60.03","-2"
"01/12/12 11:29:35","3.3004","4.9","212.43","0","60.03","-2"
"01/12/12 11:34:36","3.301","13.8","212.45","2","60.03","-2"
"01/12/12 11:39:35","3.3016","10.7","212.87","0","60.03","-2"
"01/12/12 11:44:36","3.3023","10.9","212.55","41","60.0","-2"
"01/12/12 11:49:35","3.3029","15.7","212.79","10","60.03","-2"
"01/12/12 11:54:36","3.3036","0.0","212.63","0","60.0","-3"
"01/12/12 11:59:34","3.3042","14.6","212.96","1","60.03","-2"
"01/12/12 12:04:36","3.3048","13.8","213.27","0","60.0","-3"
"01/12/12 12:09:35","3.3054","14.0","213.64","20","60.03","-3"
"01/12/12 12:14:35","3.3061","15.4","213.16","55","60.0","-3"
"01/12/12 12:19:35","3.3069","14.7","212.52","2","60.03","-2"
"01/12/12 12:24:36","3.3078","11.8","213.2","7","60.0","-2"
"01/12/12 12:29:36","3.3085","12.3","213.0","3","60.03","-2"
"01/12/12 12:34:35","3.3092","0.0","213.34","81","60.03","-2"
"01/12/12 12:39:35","3.3099","12.5","212.93","0","60.03","-2"
"01/12/12 12:44:36","3.3107","13.8","212.89","1","60.0","-2"
"01/12/12 12:49:34","3.3113","11.8","213.0","68","60.03","-2"
"01/12/12 12:54:35","3.3119","0.0","213.93","0","60.03","-2"
"01/12/12 12:59:35","3.3124","0.0","213.28","0","60.03","-3"
"01/12/12 13:04:36","3.3129","0.0","213.97","0","60.03","-3"
"01/12/12 13:09:36","3.3134","2.6","213.14","0","60.0","-2"
"01/12/12 13:14:36","3.3141","0.0","212.93","0","60.03","-3"
"01/12/12 13:19:35","3.3148","13.1","213.66","120","60.03","-3"
"01/12/12 13:24:35","3.3157","7.6","213.36","186","60.03","-3"
"01/12/12 13:29:36","3.3165","12.4","213.07","51","60.0","-3"
"01/12/12 13:34:36","3.3174","14.5","212.81","37","60.03","-3"
"01/12/12 13:39:36","3.3181","15.1","212.69","50","60.0","-2"
"01/12/12 13:44:36","3.3189","12.2","213.27","69","60.03","-3"
"01/12/12 13:49:35","3.3194","0.0","213.8","0","60.03","-3"
"01/12/12 13:54:36","3.3201","11.6","214.12","1","60.0","-3"
"01/12/12 13:59:35","3.3206","0.0","213.64","0","60.03","-3"
"01/12/12 14:04:35","3.321","0.0","212.74","0","60.0","-3"
"01/12/12 14:09:36","3.3214","14.0","213.12","2","60.03","-3"
"01/13/12 10:04:38","3.3224","0.0","213.18","0","60.0","-5"
"01/13/12 10:29:39","3.3235","13.5","212.62","1","60.03","-4"
"01/13/12 10:39:37","3.3249","11.3","213.36","3","60.0","-4"
"01/13/12 10:44:36","3.326","23.5","213.28","77","60.03","-4"
"01/13/12 10:49:36","3.3275","23.4","213.47","67","60.03","-4"
"01/13/12 10:54:35","3.329","18.5","213.6","260","60.03","-3"
"01/13/12 10:59:36","3.3305","11.4","214.43","3","60.0","-3"
"01/13/12 11:04:35","3.3314","14.9","214.24","17","60.03","-3"
"01/13/12 11:09:35","3.3337","13.9","213.59","303","60.03","-3"
"01/13/12 11:14:36","3.337","16.1","213.0","29","60.03","-2"
"01/13/12 11:19:37","3.3383","11.3","212.78","1","60.03","-2"
"01/13/12 11:24:36","3.339","0.0","213.99","0","60.03","-2"
"01/13/12 11:29:35","3.3399","4.3","213.69","144","60.03","-2"
"01/13/12 11:34:36","3.3407","13.7","213.32","0","60.03","-3"
"01/13/12 11:39:36","3.3416","10.7","213.37","89","60.0","-3"
"01/13/12 11:44:35","3.3426","12.3","213.94","166","60.03","-3"
"01/13/12 11:49:35","3.3438","12.1","213.28","3","60.03","-3"
"01/13/12 11:54:36","3.3449","13.0","213.68","14","60.07","-3"
"01/13/12 11:59:37","3.3458","11.5","213.48","26","60.03","-2"
"01/13/12 12:04:36","3.3464","0.0","213.16","217","60.03","-3"
"01/13/12 12:09:36","3.3473","12.4","212.69","67","60.0","-3"
"01/13/12 12:14:36","3.3481","12.6","212.9","0","60.03","-3"
"01/13/12 12:19:36","3.3489","10.2","212.18","23","60.03","-3"
"01/13/12 12:24:37","3.3497","12.5","212.82","49","60.03","-3"
"01/13/12 12:29:35","3.3508","20.7","212.68","171","60.03","-3"
"01/13/12 12:34:36","3.3516","12.3","212.38","5","60.0","-2"
"01/13/12 12:39:37","3.3527","15.7","212.97","192","60.03","-3"
"01/13/12 12:44:37","3.3538","12.7","212.76","71","60.03","-2"
"01/13/12 12:49:36","3.3548","13.8","213.25","37","60.03","-2"
"01/13/12 12:54:35","3.3566","17.1","214.09","32","60.03","-2"
"01/13/12 12:59:36","3.3577","14.4","213.93","1","60.03","-2"
"01/13/12 13:04:36","3.3584","2.6","213.66","131","60.03","-2"
"01/13/12 13:09:36","3.3589","8.5","213.54","184","60.0","-2"
"01/13/12 13:14:37","3.3595","14.8","213.71","1","60.03","-3"
"01/13/12 13:19:36","3.3606","12.1","213.91","1","60.03","-3"
"01/13/12 13:24:36","3.3614","3.4","213.52","0","60.03","-3"
"01/13/12 13:29:37","3.3619","14.2","213.82","19","60.03","-3"
"01/13/12 13:34:35","3.3628","13.2","213.41","4","60.0","-3"
"01/13/12 13:39:36","3.3635","0.0","213.57","0","60.0","-3"
"01/13/12 13:44:36","3.364","14.3","213.32","2","60.03","-2"
"01/13/12 13:49:36","3.365","11.3","213.79","1","60.07","-3"
"01/13/12 14:19:37","3.3656","0.0","214.24","0","60.03","-4"
"01/14/12 10:14:37","3.3665","0.0","212.64","0","60.03","-3"
"01/14/12 10:19:38","3.3669","13.3","212.35","229","60.03","-3"
"01/14/12 10:24:37","3.3673","11.9","212.68","5","60.03","-2"
"01/14/12 10:29:38","3.3678","0.0","212.9","0","60.03","-2"
"01/14/12 10:34:38","3.3683","0.0","213.17","0","60.03","-2"
"01/14/12 10:39:37","3.3688","11.8","213.25","71","60.0","-2"
"01/14/12 10:44:36","3.3693","7.3","212.83","0","60.0","-1"
"01/14/12 10:49:36","3.37","14.3","212.94","5","60.07","-1"
"01/14/12 10:54:37","3.3706","6.5","213.4","182","60.03","-1"
"01/14/12 10:59:37","3.3714","8.9","212.66","211","60.0","-1"
"01/14/12 11:04:36","3.3722","13.6","212.08","12","60.03","-1"
"01/14/12 11:09:37","3.3729","14.1","212.6","21","60.03","-1"
"01/14/12 11:14:36","3.3737","14.7","212.29","2","60.03","0"
"01/14/12 11:19:37","3.3747","8.0","211.9","179","60.03","0"
"01/14/12 11:24:36","3.3756","10.5","212.13","3","60.0","0"
"01/14/12 11:29:37","3.3767","12.1","212.34","11","60.03","0"
"01/14/12 11:34:38","3.3777","14.3","212.71","84","60.03","0"
"01/14/12 11:39:36","3.3789","21.8","212.37","249","60.03","0"
"01/14/12 11:44:36","3.3801","12.1","211.99","15","60.03","0"
"01/14/12 11:49:37","3.3813","21.8","212.06","235","60.03","1"
"01/14/12 11:54:37","3.3826","13.3","212.26","43","60.03","1"
"01/14/12 11:59:36","3.384","26.4","212.44","68","60.03","1"
"01/14/12 12:04:37","3.3856","10.9","212.37","17","60.0","1"
"01/14/12 12:09:36","3.3871","17.8","212.78","96","60.07","1"
"01/14/12 12:14:36","3.3888","28.5","212.92","87","60.03","1"
"01/14/12 12:19:37","3.3904","31.2","212.38","87","60.03","1"
"01/14/12 12:24:37","3.3922","28.3","212.52","94","60.03","1"
"01/14/12 12:29:37","3.3942","20.2","212.45","128","60.03","0"
"01/14/12 12:34:36","3.3962","32.2","212.3","221","60.03","0"
"01/14/12 12:39:37","3.3985","30.2","212.67","66","60.03","1"
"01/14/12 12:44:37","3.4008","30.9","212.6","77","60.03","1"
"01/14/12 12:49:36","3.4035","56.1","213.39","213","60.03","1"
"01/14/12 12:54:36","3.4069","67.0","213.57","341","60.0","1"
"01/14/12 12:59:37","3.4118","60.0","213.29","364","60.03","1"
"01/14/12 13:04:38","3.4158","117.6","214.22","555","60.03","2"
"01/14/12 13:09:37","3.4158","64.1","213.2","329","60.07","2"
"01/14/12 13:14:37","3.4209","68.0","212.94","345","60.03","2"
"01/14/12 13:19:37","3.4275","84.8","214.12","418","60.03","2"
"01/14/12 13:24:37","3.4344","82.9","213.93","405","60.03","2"
"01/14/12 13:29:37","3.4419","164.2","215.73","760","60.03","2"
"01/14/12 13:34:37","3.4476","63.2","213.84","346","60.03","2"
"01/14/12 13:39:38","3.4531","121.3","214.32","576","60.03","2"
"01/14/12 13:44:36","3.4576","45.1","213.59","318","60.03","1"
"01/14/12 13:49:37","3.4621","85.2","214.4","417","60.0","1"
"01/14/12 13:54:37","3.4668","120.9","215.06","572","60.03","1"
"01/14/12 13:59:37","3.4749","105.4","214.32","509","60.03","1"
"01/14/12 14:04:37","3.4808","35.5","213.24","122","60.03","0"
"01/14/12 14:09:36","3.4828","18.6","212.96","22","60.03","0"
"01/14/12 14:14:37","3.4848","26.4","212.43","216","60.03","-1"
"01/14/12 14:19:37","3.4872","26.7","213.19","69","60.03","-1"
"01/14/12 14:24:38","3.4896","37.9","212.91","278","60.03","0"
"01/14/12 14:29:37","3.4927","43.4","212.78","119","60.03","-1"
"01/14/12 14:34:38","3.4957","31.7","213.45","163","60.07","-1"
"01/14/12 14:39:36","3.4977","17.9","212.63","149","60.03","-1"
"01/14/12 14:44:36","3.4996","29.3","212.49","82","60.0","-1"
"01/14/12 14:49:37","3.5035","73.8","214.36","371","60.03","-1"
"01/14/12 14:54:36","3.507","15.9","213.57","25","60.03","-1"
"01/14/12 14:59:36","3.5085","15.6","213.25","5","60.0","-1"
"01/14/12 15:04:37","3.5097","11.6","212.22","58","60.03","-1"
"01/14/12 15:09:37","3.5106","14.5","212.51","73","60.03","-1"
"01/14/12 15:14:38","3.5125","29.6","213.43","182","60.03","-1"
"01/14/12 15:19:38","3.5137","16.0","212.72","57","60.03","-1"
"01/14/12 15:24:38","3.5147","22.8","212.64","197","60.03","-2"
"01/14/12 15:29:36","3.5159","5.4","212.8","247","60.0","-2"
"01/14/12 15:34:37","3.5167","6.8","212.63","0","60.03","-2"
